Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,13.02,0.0
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,26.72,17.42
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,32.99,24.23
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,39.38,30.48
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,43.96,34.9
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,52.62,42.92
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,56.14,46.19
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,59.66,49.4
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,64.03,53.22
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,68.31,56.89
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,70.3,58.47
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,72.29,60.05
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,73.1,60.56
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,104.89,64.51
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,162.19,109.19
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,192.94,145.24
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,224.25,167.5
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,267.22,201.22
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,297.57,229.12
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,326.32,255.48
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,353.12,279.77
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,379.67,303.72
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,399.07,321.6
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,416.25,337.35
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,412.35,336.5
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,404.18,331.95
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,438.61,361.26
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,473.06,389.99
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,466.95,386.09
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,458.05,379.99
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,441.15,367.83
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,421.71,352.81
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,386.65,323.31
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,349.74,290.77
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,293.86,240.35
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,234.9,169.9
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,88.13,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,13.15,0.0
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,25.35,15.97
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,37.64,28.02
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,49.47,39.14
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,60.83,49.67
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,71.95,59.79
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,82.19,69.07
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,92.17,78.0
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,100.59,85.27
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,108.79,92.26
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,109.23,92.32
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,110.5,93.13
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,119.29,100.54
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,142.57,109.63
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,162.71,124.45
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,173.48,135.44
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,179.19,141.28
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,182.37,145.17
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,167.47,134.21
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,144.77,116.35
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,224.65,180.5
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,317.06,254.52
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,244.18,197.57
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,148.95,119.94
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,285.43,234.35
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,419.02,343.08
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,410.3,337.03
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,383.49,317.43
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,374.74,311.46
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,364.01,303.43
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,346.3,289.96
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,326.63,274.23
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,296.76,249.13
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,281.95,234.72
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,233.75,190.78
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,183.73,133.88
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,61.81,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,13.14,0.0
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,25.37,15.79
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,37.61,27.73
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,49.61,38.93
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,61.02,49.43
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,72.17,59.53
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,82.73,69.04
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,93.03,78.2
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,101.45,85.42
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,109.66,92.36
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,117.33,98.94
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,124.83,105.33
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,130.43,109.84
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,145.35,112.64
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,166.32,122.44
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,198.95,143.87
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,227.32,168.17
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,255.16,193.2
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,262.87,204.58
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,256.85,203.66
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,313.88,249.02
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,384.43,305.68
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,360.08,288.97
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,336.36,271.7
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,251.47,204.41
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,145.04,116.68
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,219.81,180.43
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,277.39,229.07
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,264.54,218.69
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,250.44,207.43
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,232.3,193.19
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,212.86,177.39
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,184.1,152.74
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,153.95,126.23
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,115.76,92.18
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,74.91,52.29
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,34.08,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,4.92,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,9.87,2.64
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,15.6,8.15
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,21.34,13.53
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,27.48,19.18
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,33.63,24.78
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,39.41,30.03
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,45.2,35.23
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,50.22,39.61
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,55.26,43.96
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,29.79,21.14
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,4.57,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,4.95,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,5.33,0.0
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,16.03,8.06
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,26.76,17.2
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,35.22,24.38
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,43.7,31.55
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,41.77,29.91
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,39.84,28.28
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,63.81,48.56
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,88.25,69.11
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,92.25,72.49
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,96.51,76.13
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,60.3,45.74
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,25.96,16.61
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,51.38,38.44
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,79.95,62.92
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,72.42,56.56
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,64.82,50.14
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,55.71,42.44
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,46.47,34.52
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,37.09,26.31
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,28.28,18.52
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,19.83,10.99
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,11.41,3.17
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,5.69,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.75,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.51,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.27,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.03,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,4.17,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,5.31,0.0
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,6.45,0.22
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,7.6,1.27
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,8.36,1.95
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,9.13,2.62
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,41.34,31.64
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,72.61,59.45
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,87.81,72.77
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,103.01,82.15
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,118.2,94.68
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,134.62,108.16
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,121.45,97.41
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,106.37,85.04
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,78.31,61.36
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,49.1,36.54
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,72.75,56.73
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,96.99,77.29
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,112.0,90.17
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,128.19,104.11
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,183.81,151.64
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,249.94,207.56
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,176.68,146.22
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,101.44,81.84
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,93.05,74.91
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,84.61,67.76
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,74.02,58.66
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,63.27,49.32
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,51.16,38.69
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,38.68,27.63
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,26.25,16.6
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,15.25,6.41
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,7.6,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.75,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.51,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,2.65,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,3.78,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,4.92,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,6.07,0.0
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,7.21,0.92
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,8.36,1.96
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,9.5,3.0
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,10.65,4.03
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,7.99,1.6
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,5.33,0.0
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,76.81,63.37
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,138.15,110.71
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,156.45,123.09
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,178.31,139.08
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,191.89,150.91
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,204.55,162.36
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,162.62,130.29
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,110.69,88.61
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,110.22,88.33
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,109.75,87.99
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,133.95,108.45
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,160.64,131.03
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,252.5,208.78
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,346.59,287.36
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,287.21,239.28
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,235.2,196.29
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,207.88,174.08
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,193.02,161.83
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,174.94,146.9
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,156.01,130.86
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,130.25,108.21
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,103.24,84.09
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,71.32,55.34
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,30.28,18.55
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,12.2,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,14.81,0.0
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,29.39,19.24
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,38.18,28.33
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,47.02,36.81
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,52.91,42.37
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,55.85,45.11
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,59.22,48.2
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,62.63,51.25
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,63.82,52.16
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,60.17,48.71
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,88.15,73.55
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,119.79,101.24
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,130.2,110.11
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,144.0,113.62
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,150.3,101.18
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,202.52,125.7
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,253.13,169.49
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,302.69,214.97
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,284.29,216.99
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,219.32,175.62
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,121.63,97.01
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,15.27,7.51
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,79.27,62.43
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,149.08,121.22
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,214.03,176.11
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,289.48,239.21
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,156.17,129.03
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,15.23,7.57
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,13.7,6.29
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,12.17,4.97
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,308.62,264.99
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,588.25,487.83
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,552.08,455.38
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,512.37,421.48
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,449.3,367.08
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,377.71,294.76
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,195.99,31.09
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,13.15,0.0
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,25.42,16.03
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,38.01,28.37
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,50.34,40.01
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,61.79,50.69
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,73.0,60.97
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,83.59,70.54
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,93.92,79.72
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,102.57,87.13
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,110.99,94.23
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,118.6,100.57
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,126.06,106.73
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,131.95,111.49
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,145.91,113.8
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,164.98,126.36
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,181.1,139.73
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,215.51,161.38
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,267.17,198.98
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,284.41,217.31
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,298.99,232.86
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,249.99,198.4
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,184.13,147.76
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,244.07,197.07
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,303.71,245.49
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,252.13,204.65
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,181.35,147.2
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,134.21,108.8
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,96.25,76.98
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,87.18,69.51
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,77.99,61.78
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,68.19,53.54
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,58.26,45.04
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,47.08,35.25
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,35.61,25.1
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,24.84,15.5
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,15.24,6.72
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,7.59,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,11.82,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,23.22,14.04
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,35.72,26.14
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,48.09,37.75
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,58.94,47.79
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,70.02,57.84
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,80.29,67.13
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,90.37,76.12
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,98.25,83.05
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,105.95,89.76
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,94.59,79.51
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,78.16,64.78
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,103.44,86.98
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,128.67,103.57
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,137.5,109.94
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,152.26,121.48
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,139.62,111.83
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,120.98,97.12
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,130.45,104.92
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,140.71,113.39
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,172.8,139.76
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,205.58,166.79
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,168.67,136.77
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,120.62,96.94
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,135.63,109.91
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,152.44,124.27
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,143.61,117.03
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,134.49,109.58
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,124.13,101.03
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,113.61,92.25
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,99.1,79.92
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,84.3,67.16
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,69.94,54.7
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,55.12,41.66
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,39.6,27.94
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,22.73,12.85
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,10.66,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,12.57,0.0
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,25.76,16.24
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,32.41,23.24
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,39.14,29.75
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,42.96,33.41
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,50.76,40.53
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,54.29,43.76
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,57.82,46.93
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,58.95,47.79
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,60.16,48.69
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,75.81,62.57
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,92.89,77.55
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,102.74,85.89
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,127.53,93.54
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,167.53,120.31
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,195.5,144.9
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,223.54,166.39
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,254.67,191.61
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,200.51,155.77
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,120.58,95.6
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,89.84,70.39
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,58.39,44.1
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,94.16,74.28
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,132.58,106.26
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,83.71,65.55
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,36.73,25.89
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,70.91,55.22
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,111.24,89.46
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,102.08,81.77
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,92.85,74.1
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,81.41,64.58
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,69.76,54.72
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,57.88,44.39
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,45.68,33.65
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,32.36,21.9
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,19.09,10.03
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,9.51,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,13.51,0.0
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,26.08,16.4
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,38.35,28.29
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,50.39,39.54
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,62.12,50.37
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,73.6,60.81
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,84.19,70.3
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,94.52,79.42
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,103.48,87.04
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,112.19,94.35
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,119.87,100.84
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,127.37,107.14
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,132.06,110.77
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,142.62,109.13
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,168.15,125.11
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,192.11,143.98
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,220.52,164.27
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,255.41,191.07
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,270.13,206.43
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,279.57,216.94
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,315.73,245.64
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,365.04,284.53
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,382.68,299.69
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,387.75,305.38
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,358.85,284.64
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,310.68,248.28
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,315.04,253.86
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,332.83,269.27
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,325.41,264.23
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,316.47,258.02
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,301.83,247.72
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,285.56,235.66
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,409.28,336.56
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,522.55,421.21
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,455.39,363.93
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,386.9,301.24
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,258.26,133.3
2016,1,11,17,0,119.0,10.0,0.5,13.0,12.0,95.1,0.0
