Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,59.5,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,211.5,14.5,1.35,9.5,36.0,11.8,0.0
2016,1,12,8,0,423.0,29.0,1.3,10.0,72.0,24.29,14.99
2016,1,12,8,15,509.5,36.0,1.15,10.0,113.0,32.87,23.56
2016,1,12,8,30,596.0,43.0,1.0,10.0,154.0,39.39,29.87
2016,1,12,8,45,647.5,48.0,0.9,10.5,195.5,43.98,34.21
2016,1,12,9,0,699.0,53.0,0.8,11.0,237.0,48.6,38.43
2016,1,12,9,15,733.0,56.5,0.7,11.0,275.5,51.81,41.37
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,55.02,44.24
2016,1,12,9,45,662.0,85.0,0.5,11.5,321.0,67.06,54.85
2016,1,12,10,0,557.0,110.0,0.4,12.0,328.0,82.69,68.46
2016,1,12,10,15,488.5,134.5,0.45,12.5,336.0,94.3,78.36
2016,1,12,10,30,420.0,159.0,0.5,13.0,344.0,107.61,89.65
2016,1,12,10,45,438.0,164.5,0.55,13.5,366.0,110.74,92.02
2016,1,12,11,0,456.0,170.0,0.6,14.0,388.0,128.46,93.8
2016,1,12,11,15,533.5,154.5,0.6,14.0,417.5,158.89,106.0
2016,1,12,11,30,611.0,139.0,0.6,14.0,447.0,198.91,132.18
2016,1,12,11,45,750.0,106.5,0.6,14.0,490.5,242.71,163.19
2016,1,12,12,0,889.0,74.0,0.6,14.0,534.0,302.98,210.69
2016,1,12,12,15,619.5,143.5,0.6,14.0,464.0,320.19,237.46
2016,1,12,12,30,350.0,213.0,0.6,14.0,394.0,303.76,234.28
2016,1,12,12,45,403.0,198.5,0.6,14.0,404.5,336.59,261.98
2016,1,12,13,0,456.0,184.0,0.6,14.0,415.0,380.92,298.28
2016,1,12,13,15,355.0,196.5,0.6,14.0,373.0,358.2,283.35
2016,1,12,13,30,254.0,209.0,0.6,14.0,331.0,336.0,267.88
2016,1,12,13,45,301.5,192.0,0.6,14.0,330.5,362.99,290.89
2016,1,12,14,0,349.0,175.0,0.6,14.0,330.0,391.3,314.62
2016,1,12,14,15,290.5,170.5,0.6,14.0,294.0,366.32,295.88
2016,1,12,14,30,232.0,166.0,0.6,14.0,258.0,337.22,273.74
2016,1,12,14,45,222.5,153.0,0.65,14.0,235.0,328.49,268.21
2016,1,12,15,0,213.0,140.0,0.7,14.0,212.0,318.14,260.98
2016,1,12,15,15,204.0,123.5,0.75,13.5,186.5,302.21,249.51
2016,1,12,15,30,195.0,107.0,0.8,13.0,161.0,284.56,236.16
2016,1,12,15,45,177.0,90.5,0.85,12.5,133.0,258.61,215.17
2016,1,12,16,0,159.0,74.0,0.9,12.0,105.0,231.09,191.95
2016,1,12,16,15,133.5,56.5,0.9,11.5,78.5,194.69,160.06
2016,1,12,16,30,108.0,39.0,0.9,11.0,52.0,156.26,124.32
2016,1,12,16,45,54.0,24.0,0.95,11.0,30.5,79.23,42.76
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,1.4,11.5,3.0,2.27,0.0
2016,1,13,8,0,0.0,6.0,1.4,12.0,6.0,4.54,0.0
2016,1,13,8,15,0.0,9.5,1.4,12.0,9.5,7.2,0.71
2016,1,13,8,30,0.0,13.0,1.4,12.0,13.0,9.86,3.2
2016,1,13,8,45,0.0,17.0,1.45,12.5,17.0,12.91,6.01
2016,1,13,9,0,0.0,21.0,1.5,13.0,21.0,15.97,8.79
2016,1,13,9,15,0.0,24.5,1.55,13.0,24.5,18.65,11.22
2016,1,13,9,30,0.0,28.0,1.6,13.0,28.0,21.34,13.64
2016,1,13,9,45,0.0,37.0,1.7,13.5,37.0,28.24,19.78
2016,1,13,10,0,0.0,46.0,1.8,14.0,46.0,35.17,25.88
2016,1,13,10,15,2.0,99.0,1.85,14.0,100.0,74.57,60.76
2016,1,13,10,30,4.0,152.0,1.9,14.0,154.0,109.59,91.29
2016,1,13,10,45,58.0,183.0,1.95,14.0,211.0,124.96,104.44
2016,1,13,11,0,112.0,214.0,2.0,14.0,268.0,144.11,113.39
2016,1,13,11,15,56.0,173.5,2.0,14.0,200.5,129.25,100.82
2016,1,13,11,30,0.0,133.0,2.0,14.0,133.0,100.09,78.79
2016,1,13,11,45,52.0,184.0,2.05,14.0,211.5,147.12,115.57
2016,1,13,12,0,104.0,235.0,2.1,14.0,290.0,202.07,158.92
2016,1,13,12,15,90.5,232.5,2.1,13.5,280.5,205.84,163.32
2016,1,13,12,30,77.0,230.0,2.1,13.0,271.0,207.82,166.25
2016,1,13,12,45,38.5,188.5,2.1,13.0,209.0,166.39,133.46
2016,1,13,13,0,0.0,147.0,2.1,13.0,147.0,114.32,90.91
2016,1,13,13,15,0.0,150.5,2.05,13.0,150.5,118.02,94.15
2016,1,13,13,30,0.0,154.0,2.0,13.0,154.0,122.01,97.57
2016,1,13,13,45,0.0,102.5,2.0,13.0,102.5,79.71,62.22
2016,1,13,14,0,0.0,51.0,2.0,13.0,51.0,39.04,27.83
2016,1,13,14,15,0.0,62.5,1.95,12.5,62.5,47.91,35.56
2016,1,13,14,30,0.0,74.0,1.9,12.0,74.0,56.81,43.32
2016,1,13,14,45,0.0,67.5,1.85,12.0,67.5,51.77,39.06
2016,1,13,15,0,0.0,61.0,1.8,12.0,61.0,46.74,34.8
2016,1,13,15,15,0.0,54.0,1.6,11.5,54.0,41.33,30.24
2016,1,13,15,30,0.0,47.0,1.4,11.0,47.0,35.94,25.63
2016,1,13,15,45,292.0,48.5,1.25,11.0,106.0,302.2,257.63
2016,1,13,16,0,584.0,50.0,1.1,11.0,165.0,540.95,444.83
2016,1,13,16,15,498.5,42.5,1.05,10.5,123.5,471.61,384.4
2016,1,13,16,30,413.0,35.0,1.0,10.0,82.0,400.38,320.14
2016,1,13,16,45,206.5,25.5,1.0,9.5,49.0,227.05,141.48
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,12.59,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,16.5,0.6,8.5,31.5,13.27,0.02
2016,1,14,8,0,293.0,33.0,0.6,9.0,63.0,27.04,17.53
2016,1,14,8,15,343.5,46.0,0.6,9.5,98.0,37.38,27.68
2016,1,14,8,30,394.0,59.0,0.6,10.0,133.0,44.83,34.78
2016,1,14,8,45,433.5,68.5,0.65,10.5,168.0,54.51,43.7
2016,1,14,9,0,473.0,78.0,0.7,11.0,203.0,61.42,49.95
2016,1,14,9,15,496.0,86.5,0.75,11.0,236.0,67.25,55.2
2016,1,14,9,30,519.0,95.0,0.8,11.0,269.0,72.97,60.28
2016,1,14,9,45,586.0,92.5,0.9,11.5,308.5,71.23,58.52
2016,1,14,10,0,653.0,90.0,1.0,12.0,348.0,69.88,57.12
2016,1,14,10,15,496.5,133.0,1.05,12.0,337.5,93.45,77.87
2016,1,14,10,30,340.0,176.0,1.1,12.0,327.0,118.77,99.87
2016,1,14,10,45,510.5,143.5,1.15,12.0,383.5,99.38,82.72
2016,1,14,11,0,681.0,111.0,1.2,12.0,440.0,101.74,68.41
2016,1,14,11,15,576.5,146.0,1.2,12.0,430.5,157.35,104.22
2016,1,14,11,30,472.0,181.0,1.2,12.0,421.0,202.62,142.82
2016,1,14,11,45,465.5,187.0,1.25,12.0,426.5,238.14,173.12
2016,1,14,12,0,459.0,193.0,1.3,12.0,432.0,272.57,203.98
2016,1,14,12,15,300.0,216.5,1.35,12.0,373.0,266.79,207.11
2016,1,14,12,30,141.0,240.0,1.4,12.0,314.0,243.39,193.76
2016,1,14,12,45,177.0,235.0,1.45,12.0,327.0,266.96,213.66
2016,1,14,13,0,213.0,230.0,1.5,12.0,340.0,293.14,235.8
2016,1,14,13,15,117.5,208.5,1.5,12.0,269.5,241.51,195.59
2016,1,14,13,30,22.0,187.0,1.5,12.0,199.0,161.94,130.85
2016,1,14,13,45,92.5,193.5,1.55,12.0,236.0,221.76,181.5
2016,1,14,14,0,163.0,200.0,1.6,12.0,273.0,291.26,239.35
2016,1,14,14,15,95.5,178.5,1.6,11.5,221.0,224.01,184.59
2016,1,14,14,30,28.0,157.0,1.6,11.0,169.0,163.59,134.18
2016,1,14,14,45,23.0,144.0,1.6,11.0,153.0,139.37,114.21
2016,1,14,15,0,18.0,131.0,1.6,11.0,137.0,126.74,103.7
2016,1,14,15,15,13.5,116.0,1.55,11.0,120.5,111.98,91.2
2016,1,14,15,30,9.0,101.0,1.5,11.0,104.0,96.89,78.24
2016,1,14,15,45,4.5,84.0,1.5,11.0,85.5,79.01,62.69
2016,1,14,16,0,0.0,67.0,1.5,11.0,67.0,60.54,46.44
2016,1,14,16,15,0.0,50.0,1.5,11.0,50.0,44.71,32.46
2016,1,14,16,30,0.0,33.0,1.5,11.0,33.0,27.68,17.38
2016,1,14,16,45,0.0,19.5,1.55,11.0,19.5,14.89,4.46
2016,1,14,17,0,0.0,6.0,1.6,11.0,6.0,4.72,0.0
2016,1,14,17,15,0.0,3.0,1.6,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,13.74,0.59
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,28.07,18.28
2016,1,15,8,15,428.0,42.5,0.7,11.0,109.0,35.0,25.41
2016,1,15,8,30,518.0,51.0,0.7,11.0,149.0,42.01,32.12
2016,1,15,8,45,575.0,57.0,0.75,11.0,190.5,46.82,36.71
2016,1,15,9,0,632.0,63.0,0.8,11.0,232.0,51.66,41.2
2016,1,15,9,15,670.0,67.5,0.8,11.0,271.0,55.18,44.4
2016,1,15,9,30,708.0,72.0,0.8,11.0,310.0,58.71,47.54
2016,1,15,9,45,716.0,79.5,0.8,11.5,342.0,63.9,52.01
2016,1,15,10,0,724.0,87.0,0.8,12.0,374.0,68.95,56.29
2016,1,15,10,15,676.0,100.0,0.8,12.0,384.0,76.68,63.03
2016,1,15,10,30,628.0,113.0,0.8,12.0,394.0,84.15,69.49
2016,1,15,10,45,613.5,124.5,0.8,12.0,410.0,91.06,75.44
2016,1,15,11,0,599.0,136.0,0.8,12.0,426.0,115.16,81.14
2016,1,15,11,15,706.0,116.0,0.75,12.0,469.0,151.61,94.15
2016,1,15,11,30,813.0,96.0,0.7,12.0,512.0,202.95,127.63
2016,1,15,11,45,651.5,140.5,0.7,12.5,477.0,247.57,172.04
2016,1,15,12,0,490.0,185.0,0.7,13.0,442.0,275.01,202.96
2016,1,15,12,15,378.5,208.5,0.65,13.0,407.5,285.59,217.74
2016,1,15,12,30,267.0,232.0,0.6,13.0,373.0,288.26,224.66
2016,1,15,12,45,335.0,216.0,0.55,13.0,390.5,323.12,253.05
2016,1,15,13,0,403.0,200.0,0.5,13.0,408.0,362.29,284.88
2016,1,15,13,15,614.0,142.5,0.45,13.0,449.0,455.83,357.81
2016,1,15,13,30,825.0,85.0,0.4,13.0,490.0,544.47,426.2
2016,1,15,13,45,820.5,81.5,0.35,13.0,469.0,572.74,448.8
2016,1,15,14,0,816.0,78.0,0.3,13.0,448.0,597.98,469.32
2016,1,15,14,15,798.5,75.5,0.3,13.0,419.5,612.88,482.45
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,623.96,492.59
2016,1,15,14,45,763.0,69.0,0.3,13.5,358.0,629.25,497.38
2016,1,15,15,0,745.0,65.0,0.3,14.0,325.0,630.8,498.63
2016,1,15,15,15,710.5,61.5,0.35,13.5,286.5,617.29,490.77
2016,1,15,15,30,676.0,58.0,0.4,13.0,248.0,599.84,479.59
2016,1,15,15,45,626.0,53.0,0.45,13.0,207.0,571.14,458.2
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,534.45,429.33
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.5,469.73,377.24
2016,1,15,16,30,416.0,34.0,0.5,12.0,85.0,403.33,319.6
2016,1,15,16,45,276.0,24.0,0.55,12.0,51.5,283.11,192.35
2016,1,15,17,0,136.0,14.0,0.6,12.0,18.0,111.84,0.0
2016,1,15,17,15,68.0,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,6.0,18.0,1.45,11.5,18.5,13.9,1.06
2016,1,16,8,0,12.0,36.0,1.5,12.0,37.0,26.74,17.09
2016,1,16,8,15,29.0,54.0,1.45,12.0,59.0,39.34,29.1
2016,1,16,8,30,46.0,72.0,1.4,12.0,81.0,51.76,40.63
2016,1,16,8,45,58.0,90.0,1.4,12.5,104.0,63.95,51.73
2016,1,16,9,0,70.0,108.0,1.4,13.0,127.0,75.93,62.43
2016,1,16,9,15,79.5,124.0,1.35,13.0,148.5,86.57,71.89
2016,1,16,9,30,89.0,140.0,1.3,13.0,170.0,97.01,81.04
2016,1,16,9,45,44.5,99.0,1.3,13.0,114.0,73.12,59.82
2016,1,16,10,0,0.0,58.0,1.3,13.0,58.0,44.42,34.24
2016,1,16,10,15,0.0,58.0,1.25,13.0,58.0,44.43,34.21
2016,1,16,10,30,0.0,58.0,1.2,13.0,58.0,44.44,34.15
2016,1,16,10,45,0.0,98.0,1.15,13.5,98.0,74.39,60.48
2016,1,16,11,0,0.0,138.0,1.1,14.0,138.0,101.97,80.48
2016,1,16,11,15,0.0,106.0,1.05,14.0,106.0,80.56,62.49
2016,1,16,11,30,0.0,74.0,1.0,14.0,74.0,56.85,42.59
2016,1,16,11,45,17.5,144.5,1.0,14.0,154.0,112.69,88.46
2016,1,16,12,0,35.0,215.0,1.0,14.0,234.0,169.94,134.68
2016,1,16,12,15,36.5,216.0,0.95,14.0,236.0,176.62,140.08
2016,1,16,12,30,38.0,217.0,0.9,14.0,238.0,183.4,145.8
2016,1,16,12,45,19.0,145.0,0.9,14.5,155.5,119.81,94.32
2016,1,16,13,0,0.0,73.0,0.9,15.0,73.0,56.08,41.69
2016,1,16,13,15,0.0,106.5,0.85,14.5,106.5,82.39,63.95
2016,1,16,13,30,0.0,140.0,0.8,14.0,140.0,110.1,87.14
2016,1,16,13,45,0.0,144.0,0.8,14.0,144.0,114.46,90.79
2016,1,16,14,0,0.0,148.0,0.8,14.0,148.0,119.31,94.93
2016,1,16,14,15,0.0,134.5,0.75,14.0,134.5,108.76,86.31
2016,1,16,14,30,0.0,121.0,0.7,14.0,121.0,97.99,77.49
2016,1,16,14,45,0.0,90.0,0.7,14.0,90.0,70.93,54.91
2016,1,16,15,0,0.0,59.0,0.7,14.0,59.0,45.19,33.18
2016,1,16,15,15,0.0,52.0,0.6,14.0,52.0,39.79,28.63
2016,1,16,15,30,0.0,45.0,0.5,14.0,45.0,34.39,24.02
2016,1,16,15,45,0.0,37.5,0.45,14.0,37.5,28.62,19.02
2016,1,16,16,0,0.0,30.0,0.4,14.0,30.0,22.86,13.99
2016,1,16,16,15,0.0,22.5,0.45,13.5,22.5,17.12,8.94
2016,1,16,16,30,0.0,15.0,0.5,13.0,15.0,11.39,3.86
2016,1,16,16,45,0.0,9.0,0.55,13.0,9.0,6.82,0.0
2016,1,16,17,0,0.0,3.0,0.6,13.0,3.0,2.36,0.0
2016,1,16,17,15,0.0,1.5,0.55,12.5,1.5,1.18,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,1.4,12.5,5.0,3.78,0.0
2016,1,17,8,0,0.0,10.0,1.5,13.0,10.0,7.58,0.79
2016,1,17,8,15,0.0,16.0,1.5,13.0,16.0,12.15,5.08
2016,1,17,8,30,0.0,22.0,1.5,13.0,22.0,16.73,9.33
2016,1,17,8,45,0.0,28.0,1.5,13.0,28.0,21.33,13.57
2016,1,17,9,0,0.0,34.0,1.5,13.0,34.0,25.93,17.77
2016,1,17,9,15,0.0,39.5,1.45,13.0,39.5,30.15,21.59
2016,1,17,9,30,0.0,45.0,1.4,13.0,45.0,34.39,25.38
2016,1,17,9,45,0.0,58.5,1.4,13.5,58.5,44.81,34.6
2016,1,17,10,0,0.0,72.0,1.4,14.0,72.0,55.25,43.74
2016,1,17,10,15,0.0,86.5,1.4,14.0,86.5,65.96,53.1
2016,1,17,10,30,0.0,101.0,1.4,14.0,101.0,76.29,62.08
2016,1,17,10,45,0.0,90.0,1.4,14.0,90.0,68.79,55.38
2016,1,17,11,0,0.0,79.0,1.4,14.0,79.0,60.71,45.94
2016,1,17,11,15,0.0,53.0,1.4,14.0,53.0,40.62,28.93
2016,1,17,11,30,0.0,27.0,1.4,14.0,27.0,20.64,11.95
2016,1,17,11,45,0.0,41.5,1.45,14.0,41.5,31.77,21.41
2016,1,17,12,0,0.0,56.0,1.5,14.0,56.0,42.95,30.85
2016,1,17,12,15,0.0,69.0,1.5,14.0,69.0,52.99,39.31
2016,1,17,12,30,0.0,82.0,1.5,14.0,82.0,63.06,47.77
2016,1,17,12,45,0.0,83.0,1.55,14.0,83.0,63.83,48.43
2016,1,17,13,0,0.0,84.0,1.6,14.0,84.0,64.6,49.1
2016,1,17,13,15,1.5,124.5,1.55,14.0,125.0,97.53,76.72
2016,1,17,13,30,3.0,165.0,1.5,14.0,166.0,132.61,105.87
2016,1,17,13,45,1.5,140.5,1.5,14.0,141.0,112.26,89.06
2016,1,17,14,0,0.0,116.0,1.5,14.0,116.0,91.35,71.76
2016,1,17,14,15,85.0,147.5,1.45,14.0,182.5,197.28,161.55
2016,1,17,14,30,170.0,179.0,1.4,14.0,249.0,295.92,243.08
2016,1,17,14,45,85.0,119.0,1.35,14.0,154.0,179.49,147.29
2016,1,17,15,0,0.0,59.0,1.3,14.0,59.0,45.19,33.06
2016,1,17,15,15,0.0,52.0,1.2,13.5,52.0,39.79,28.66
2016,1,17,15,30,0.0,45.0,1.1,13.0,45.0,34.39,24.09
2016,1,17,15,45,0.0,37.5,1.05,13.0,37.5,28.62,19.09
2016,1,17,16,0,0.0,30.0,1.0,13.0,30.0,22.86,14.03
2016,1,17,16,15,0.0,23.0,1.0,13.0,23.0,17.5,9.28
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,12.15,4.5
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,7.2,0.0
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,15.0,0.7,11.5,38.0,12.2,1.01
2016,1,18,8,0,431.0,30.0,0.7,12.0,76.0,25.11,15.85
2016,1,18,8,15,514.5,36.5,0.6,12.5,117.5,33.3,23.82
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,39.38,29.58
2016,1,18,8,45,649.0,48.0,0.4,14.0,201.0,43.98,33.78
2016,1,18,9,0,700.0,53.0,0.3,15.0,243.0,48.6,37.85
2016,1,18,9,15,734.0,56.5,0.3,15.0,283.0,51.82,40.72
2016,1,18,9,30,768.0,60.0,0.3,15.0,323.0,55.04,43.53
2016,1,18,9,45,789.0,63.0,0.35,15.0,357.5,57.67,45.78
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,60.27,47.98
2016,1,18,10,15,577.5,122.5,0.45,15.0,364.0,90.54,74.34
2016,1,18,10,30,345.0,179.0,0.5,15.0,336.0,120.56,100.03
2016,1,18,10,45,509.0,148.0,0.6,15.5,392.0,101.88,83.57
2016,1,18,11,0,673.0,117.0,0.7,16.0,448.0,105.08,70.14
2016,1,18,11,15,569.5,152.0,0.75,16.0,438.5,160.44,105.09
2016,1,18,11,30,466.0,187.0,0.8,16.0,429.0,205.6,142.84
2016,1,18,11,45,390.0,207.5,0.85,16.0,412.5,235.19,170.62
2016,1,18,12,0,314.0,228.0,0.9,16.0,396.0,256.65,192.56
2016,1,18,12,15,350.0,221.0,0.9,15.5,408.5,286.18,217.55
2016,1,18,12,30,386.0,214.0,0.9,15.0,421.0,318.13,244.89
2016,1,18,12,45,353.0,218.0,0.9,15.0,405.0,332.61,259.21
2016,1,18,13,0,320.0,222.0,0.9,15.0,389.0,343.54,270.18
2016,1,18,13,15,317.0,216.0,0.85,15.0,378.0,357.38,282.7
2016,1,18,13,30,314.0,210.0,0.8,15.0,367.0,369.83,293.85
2016,1,18,13,45,371.0,189.5,0.75,15.0,367.5,401.68,320.23
2016,1,18,14,0,428.0,169.0,0.7,15.0,368.0,448.74,357.73
2016,1,18,14,15,390.5,164.0,0.65,15.0,337.5,439.26,351.17
2016,1,18,14,30,353.0,159.0,0.6,15.0,307.0,411.23,330.9
2016,1,18,14,45,250.5,155.0,0.55,15.0,255.5,350.47,283.66
2016,1,18,15,0,148.0,151.0,0.5,15.0,204.0,269.43,219.2
2016,1,18,15,15,140.5,135.0,0.45,14.5,181.0,254.33,208.42
2016,1,18,15,30,133.0,119.0,0.4,14.0,158.0,238.07,195.87
2016,1,18,15,45,122.5,101.5,0.4,14.0,133.0,216.3,178.13
2016,1,18,16,0,112.0,84.0,0.4,14.0,108.0,193.29,158.79
2016,1,18,16,15,95.5,65.5,0.4,13.5,82.5,162.63,132.57
2016,1,18,16,30,79.0,47.0,0.4,13.0,57.0,130.03,103.74
2016,1,18,16,45,39.5,30.5,0.4,13.0,35.5,81.67,57.33
2016,1,18,17,0,0.0,14.0,0.4,13.0,14.0,10.69,0.0
2016,1,18,17,15,0.0,7.0,0.35,13.0,7.0,5.51,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.79,0.0
2016,1,19,7,45,0.0,5.5,2.55,13.0,5.5,4.16,0.0
2016,1,19,8,0,0.0,10.0,2.6,13.0,10.0,7.58,0.81
2016,1,19,8,15,0.0,15.5,2.65,13.0,15.5,11.77,4.74
2016,1,19,8,30,0.0,21.0,2.7,13.0,21.0,15.97,8.64
2016,1,19,8,45,0.0,26.5,2.8,13.5,26.5,20.18,12.49
2016,1,19,9,0,0.0,32.0,2.9,14.0,32.0,24.39,16.29
2016,1,19,9,15,0.0,37.5,2.8,14.0,37.5,28.62,20.09
2016,1,19,9,30,0.0,43.0,2.7,14.0,43.0,32.85,23.86
2016,1,19,9,45,0.0,41.5,2.65,14.0,41.5,31.7,22.79
2016,1,19,10,0,0.0,40.0,2.6,14.0,40.0,30.56,21.73
2016,1,19,10,15,0.0,81.5,2.5,14.0,81.5,62.46,50.01
2016,1,19,10,30,0.0,123.0,2.4,14.0,123.0,91.22,75.19
2016,1,19,10,45,0.0,138.0,2.3,14.5,138.0,101.45,83.8
2016,1,19,11,0,0.0,153.0,2.2,15.0,153.0,111.92,88.42
2016,1,19,11,15,0.0,154.5,2.15,15.0,154.5,114.17,90.16
2016,1,19,11,30,0.0,156.0,2.1,15.0,156.0,116.28,91.81
2016,1,19,11,45,0.0,120.0,2.1,15.0,120.0,91.33,71.09
2016,1,19,12,0,0.0,84.0,2.1,15.0,84.0,64.62,48.83
2016,1,19,12,15,0.0,114.0,2.1,15.0,114.0,87.42,67.86
2016,1,19,12,30,0.0,144.0,2.1,15.0,144.0,110.54,87.01
2016,1,19,12,45,0.0,135.5,2.1,15.0,135.5,104.53,82.03
2016,1,19,13,0,0.0,127.0,2.1,15.0,127.0,98.31,76.93
2016,1,19,13,15,0.0,141.5,2.05,14.5,141.5,110.43,87.22
2016,1,19,13,30,0.0,156.0,2.0,14.0,156.0,123.26,98.1
2016,1,19,13,45,0.0,138.5,1.95,14.0,138.5,109.55,86.81
2016,1,19,14,0,0.0,121.0,1.9,14.0,121.0,95.5,75.23
2016,1,19,14,15,0.0,113.5,1.85,14.0,113.5,89.82,70.61
2016,1,19,14,30,0.0,106.0,1.8,14.0,106.0,84.09,65.93
2016,1,19,14,45,0.0,113.5,1.75,14.0,113.5,92.22,72.91
2016,1,19,15,0,0.0,121.0,1.7,14.0,121.0,101.9,81.18
2016,1,19,15,15,0.0,107.0,1.6,13.5,107.0,90.63,71.9
2016,1,19,15,30,0.0,93.0,1.5,13.0,93.0,79.18,62.36
2016,1,19,15,45,0.0,78.0,1.4,13.0,78.0,66.42,51.43
2016,1,19,16,0,0.0,63.0,1.3,13.0,63.0,53.33,40.09
2016,1,19,16,15,0.0,48.0,1.2,12.5,48.0,39.78,28.3
2016,1,19,16,30,0.0,33.0,1.1,12.0,33.0,25.57,15.86
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,16.02,6.84
2016,1,19,17,0,0.0,9.0,1.0,12.0,9.0,6.83,0.0
2016,1,19,17,15,0.0,4.5,0.9,11.5,4.5,3.54,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,9.0,13.0,10.23,0.0
2016,1,20,7,45,226.0,22.5,0.65,9.5,47.5,18.45,5.63
2016,1,20,8,0,452.0,32.0,0.6,10.0,82.0,26.85,17.61
2016,1,20,8,15,534.5,39.0,0.6,10.5,124.5,32.79,23.62
2016,1,20,8,30,617.0,46.0,0.6,11.0,167.0,42.1,32.29
2016,1,20,8,45,669.0,50.5,0.6,11.5,210.5,46.26,36.18
2016,1,20,9,0,721.0,55.0,0.6,12.0,254.0,50.46,39.99
2016,1,20,9,15,753.5,58.5,0.55,12.5,294.0,53.66,42.77
2016,1,20,9,30,786.0,62.0,0.5,13.0,334.0,56.85,45.49
2016,1,20,9,45,658.5,92.0,0.45,13.5,336.0,71.73,58.49
2016,1,20,10,0,531.0,122.0,0.4,14.0,338.0,87.39,71.96
2016,1,20,10,15,601.0,114.0,0.4,14.0,375.5,84.76,69.47
2016,1,20,10,30,671.0,106.0,0.4,14.0,413.0,79.81,65.03
2016,1,20,10,45,655.0,117.0,0.4,14.5,429.5,86.31,70.46
2016,1,20,11,0,639.0,128.0,0.4,15.0,446.0,111.21,75.85
2016,1,20,11,15,547.5,160.0,0.35,15.0,439.0,163.61,108.5
2016,1,20,11,30,456.0,192.0,0.3,15.0,432.0,207.57,144.6
2016,1,20,11,45,487.0,187.5,0.3,15.0,447.5,243.56,172.85
2016,1,20,12,0,518.0,183.0,0.3,15.0,463.0,281.9,204.69
2016,1,20,12,15,551.5,172.0,0.25,15.0,470.5,318.2,235.39
2016,1,20,12,30,585.0,161.0,0.2,15.0,478.0,356.07,267.43
2016,1,20,12,45,739.5,117.0,0.15,15.5,512.5,422.54,318.72
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,491.41,371.67
2016,1,20,13,15,887.5,72.5,0.1,16.0,532.5,528.86,402.84
2016,1,20,13,30,881.0,72.0,0.1,16.0,518.0,563.4,431.39
2016,1,20,13,45,870.5,71.0,0.15,16.0,496.5,592.08,455.51
2016,1,20,14,0,860.0,70.0,0.2,16.0,475.0,617.39,476.82
2016,1,20,14,15,793.5,76.0,0.2,16.0,432.5,616.2,477.82
2016,1,20,14,30,727.0,82.0,0.2,16.0,390.0,603.64,470.65
2016,1,20,14,45,617.5,95.5,0.25,16.0,342.5,567.36,445.87
2016,1,20,15,0,508.0,109.0,0.3,16.0,295.0,512.58,406.97
2016,1,20,15,15,487.0,100.0,0.3,15.5,262.5,500.61,400.53
2016,1,20,15,30,466.0,91.0,0.3,15.0,230.0,485.91,390.94
2016,1,20,15,45,437.0,80.0,0.35,15.0,194.5,460.06,371.84
2016,1,20,16,0,408.0,69.0,0.4,15.0,159.0,431.83,349.77
2016,1,20,16,15,454.5,52.0,0.4,14.5,131.5,456.61,366.92
2016,1,20,16,30,501.0,35.0,0.4,14.0,104.0,465.24,367.37
2016,1,20,16,45,377.5,26.0,0.4,14.0,66.5,370.52,276.82
2016,1,20,17,0,254.0,17.0,0.4,14.0,29.0,245.13,0.0
2016,1,20,17,15,127.0,8.5,0.4,13.5,14.5,101.24,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,1,21,7,45,198.0,23.5,1.15,10.5,46.0,19.2,6.56
2016,1,21,8,0,396.0,34.0,1.1,11.0,79.0,28.22,18.74
2016,1,21,8,15,479.5,41.5,1.05,11.5,120.0,34.42,24.95
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,40.71,30.9
2016,1,21,8,45,621.0,53.5,1.0,12.5,204.0,44.51,34.46
2016,1,21,9,0,679.0,58.0,1.0,13.0,247.0,52.4,41.54
2016,1,21,9,15,713.5,61.5,0.95,13.5,286.5,55.5,44.21
2016,1,21,9,30,748.0,65.0,0.9,14.0,326.0,58.61,46.84
2016,1,21,9,45,771.5,67.5,0.9,14.5,361.0,60.78,48.59
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,62.97,50.31
2016,1,21,10,15,811.0,72.0,0.95,15.0,426.0,64.64,51.69
2016,1,21,10,30,827.0,74.0,1.0,15.0,456.0,66.31,53.05
2016,1,21,10,45,833.0,77.0,1.05,15.5,478.0,68.48,54.74
2016,1,21,11,0,839.0,80.0,1.1,16.0,500.0,93.31,57.1
2016,1,21,11,15,685.5,126.5,1.1,16.0,477.0,157.48,98.14
2016,1,21,11,30,532.0,173.0,1.1,16.0,454.0,207.31,141.52
2016,1,21,11,45,522.0,180.5,1.15,16.0,460.0,246.5,174.62
2016,1,21,12,0,512.0,188.0,1.2,16.0,466.0,284.24,208.07
2016,1,21,12,15,393.0,214.5,1.15,16.0,428.0,295.74,223.84
2016,1,21,12,30,274.0,241.0,1.1,16.0,390.0,298.35,230.9
2016,1,21,12,45,297.0,234.0,1.1,16.0,394.0,322.92,251.9
2016,1,21,13,0,320.0,227.0,1.1,16.0,398.0,348.49,273.56
2016,1,21,13,15,251.5,229.0,1.0,15.5,361.5,336.43,266.27
2016,1,21,13,30,183.0,231.0,0.9,15.0,325.0,307.77,245.39
2016,1,21,13,45,166.5,221.5,0.85,15.0,304.5,302.38,242.21
2016,1,21,14,0,150.0,212.0,0.8,15.0,284.0,295.0,237.11
2016,1,21,14,15,239.0,190.5,0.75,14.5,296.5,355.55,287.19
2016,1,21,14,30,328.0,169.0,0.7,14.0,309.0,406.43,329.18
2016,1,21,14,45,256.5,162.0,0.7,14.0,266.0,363.25,295.37
2016,1,21,15,0,185.0,155.0,0.7,14.0,223.0,300.56,246.1
2016,1,21,15,15,174.0,139.5,0.7,13.5,198.0,284.22,234.46
2016,1,21,15,30,163.0,124.0,0.7,13.0,173.0,266.57,221.03
2016,1,21,15,45,151.0,106.5,0.75,13.0,146.5,244.11,202.91
2016,1,21,16,0,139.0,89.0,0.8,13.0,120.0,220.32,183.03
2016,1,21,16,15,119.0,70.5,0.8,13.0,93.0,187.31,154.49
2016,1,21,16,30,99.0,52.0,0.8,13.0,66.0,152.51,123.54
2016,1,21,16,45,49.5,35.5,0.85,13.0,42.5,97.24,72.55
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,17.22,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
