Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,3.93,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,12.96,2.85
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,22.13,13.37
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,33.44,23.92
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,44.62,34.22
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,56.0,44.62
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,67.27,54.78
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,77.47,63.85
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,87.56,72.71
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,86.51,71.51
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,85.18,70.06
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,57.97,45.97
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,27.52,18.91
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,36.75,27.09
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,46.02,33.51
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,79.6,61.72
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,111.53,88.21
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,105.15,82.81
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,98.34,77.13
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,79.13,61.11
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,59.2,44.44
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,37.17,25.91
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,15.28,7.36
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,50.28,37.14
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,86.15,67.49
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,74.22,57.49
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,62.25,47.47
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,50.24,37.37
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,38.27,27.23
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,24.04,15.08
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,9.89,2.9
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,8.74,1.92
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,7.59,0.93
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,6.45,0.0
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,5.3,0.0
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,4.16,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.02,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,1.89,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.13,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.27,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,3.4,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,5.69,0.0
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,6.83,0.55
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,7.98,1.59
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,9.12,2.62
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,59.99,48.4
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,104.47,87.69
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,117.49,98.87
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,135.72,114.57
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,128.64,108.18
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,131.79,105.62
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,79.89,62.09
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,19.11,10.73
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,20.65,12.05
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,22.19,13.36
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,60.75,46.16
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,99.09,78.4
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,135.95,108.97
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,175.53,141.71
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,255.92,207.86
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,332.0,270.23
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,272.86,222.82
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,193.0,157.18
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,152.91,124.48
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,122.53,99.15
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,62.9,48.66
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,10.65,3.61
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,321.92,276.17
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,621.42,516.16
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,590.55,489.13
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,556.22,461.0
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,492.38,408.45
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,425.78,351.06
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,314.48,250.71
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,189.79,71.65
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,69.98,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,10.23,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,21.72,9.89
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,32.9,23.17
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,40.49,30.72
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,48.11,38.01
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,63.33,51.9
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,79.88,66.75
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,88.05,74.03
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,96.04,81.05
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,109.88,93.17
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,120.95,102.71
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,128.85,109.42
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,136.61,115.98
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,142.64,120.79
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,155.14,122.66
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,176.18,136.17
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,199.36,153.31
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,233.31,175.46
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,283.63,212.94
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,340.73,256.49
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,408.94,311.0
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,454.97,351.17
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,498.62,388.69
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,536.45,421.99
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,574.71,454.74
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,604.78,481.2
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,631.48,504.75
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,650.27,522.09
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,665.25,536.37
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,669.32,541.93
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,669.13,543.52
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,659.54,537.72
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,645.92,528.56
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,620.69,508.96
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,586.98,481.77
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,528.69,434.35
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,468.05,382.44
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,369.8,294.68
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,257.9,123.18
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,102.98,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,9.44,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,18.26,7.76
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,29.21,19.93
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,35.21,25.93
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,41.28,31.75
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,45.85,36.0
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,50.42,40.11
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,53.62,42.89
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,56.81,45.6
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,62.83,50.77
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,68.64,55.71
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,70.57,57.29
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,72.49,58.87
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,73.91,59.88
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,100.14,62.12
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,166.79,107.57
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,214.08,151.04
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,245.95,179.75
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,272.02,204.58
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,295.24,225.98
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,316.24,245.29
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,403.81,312.02
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,497.76,384.36
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,491.34,383.31
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,461.93,363.85
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,513.88,406.21
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,562.5,445.28
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,575.17,456.86
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,584.43,466.01
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,518.77,417.31
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,454.58,368.48
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,555.08,449.76
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,645.07,517.52
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,621.07,497.95
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,588.58,472.43
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,531.96,428.99
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,472.93,380.81
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,373.09,295.02
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,261.77,142.56
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,103.7,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,14.95,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,22.54,11.38
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,30.05,20.79
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,35.91,26.68
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,41.87,32.41
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,49.5,39.44
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,53.65,43.18
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,57.17,46.25
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,60.69,49.24
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,63.55,51.6
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,66.36,53.89
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,68.37,55.45
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,70.36,56.98
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,71.54,57.8
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,99.31,60.22
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,154.96,88.26
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,215.28,133.11
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,269.03,178.39
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,321.96,225.01
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,354.21,259.61
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,378.4,285.78
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,440.83,336.27
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,510.48,391.9
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,549.37,424.63
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,585.29,454.58
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,577.09,451.17
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,558.28,439.42
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,543.43,429.67
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,515.82,409.94
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,607.42,481.5
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,688.32,541.55
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,679.48,535.26
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,666.57,526.92
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,635.97,505.81
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,608.77,486.13
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,552.83,444.25
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,494.35,397.42
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,393.21,312.14
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,282.73,170.22
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,112.8,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,14.95,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,22.05,11.34
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,32.24,22.69
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,39.14,29.5
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,46.09,36.12
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,50.82,40.49
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,55.56,44.74
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,59.0,47.71
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,62.44,50.61
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,64.14,51.92
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,65.77,53.14
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,69.92,56.68
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,68.92,55.68
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,69.47,55.95
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,104.2,63.67
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,159.52,91.25
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,214.79,131.65
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,259.97,175.55
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,298.94,214.84
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,330.1,244.8
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,357.94,270.99
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,393.22,299.99
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,429.8,329.64
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,456.67,352.36
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,481.68,373.33
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,434.98,339.72
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,351.14,277.02
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,493.07,388.68
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,624.51,486.83
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,609.28,475.37
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,588.24,461.39
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,576.87,456.07
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,561.92,447.51
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,539.16,431.53
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,513.38,412.24
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,521.09,416.81
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,525.89,416.19
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,432.96,337.23
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,333.0,209.93
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,136.42,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.15,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,6.29,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,16.8,7.53
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,27.14,18.2
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,39.04,29.34
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,50.82,40.25
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,62.48,50.8
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,74.02,61.01
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,84.24,69.97
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,94.36,78.73
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,109.21,91.33
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,125.95,105.35
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,128.1,106.94
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,129.94,108.35
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,93.42,76.6
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,99.95,60.42
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,153.83,88.15
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,207.77,128.22
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,264.49,176.49
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,315.86,222.84
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,242.05,182.06
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,109.77,85.95
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,79.34,61.0
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,48.37,35.16
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,218.28,175.23
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,396.71,314.79
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,343.56,273.17
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,293.39,234.16
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,253.79,203.77
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,224.01,180.36
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,273.6,221.95
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,310.89,253.18
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,297.6,243.6
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,283.03,233.1
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,262.5,216.97
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,240.51,199.13
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,210.71,174.08
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,195.38,159.64
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,136.19,108.08
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,87.85,56.63
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,32.05,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,5.9,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,11.8,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,21.33,11.23
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,30.56,21.04
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,36.7,27.03
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,42.91,32.88
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,36.99,27.67
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,35.16,26.01
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,40.56,30.83
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,45.96,35.59
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,49.06,38.18
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,52.16,40.74
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,92.81,76.19
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,129.55,107.55
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,139.11,115.42
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,144.64,113.93
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,154.63,121.25
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,164.75,129.12
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,173.0,135.8
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,181.28,142.63
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,143.55,112.86
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,101.4,78.97
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,100.6,78.28
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,99.78,77.5
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,137.24,108.24
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,177.75,141.14
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,90.05,69.76
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,32.52,22.01
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,59.14,44.61
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,79.27,61.59
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,102.52,81.12
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,92.13,72.67
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,81.61,64.09
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,374.77,312.78
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,614.73,494.89
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,564.23,452.51
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,518.68,414.88
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,428.83,339.3
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,336.81,234.47
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,135.84,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,9.05,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,16.55,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,22.57,12.65
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,30.05,20.9
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,35.52,26.32
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,44.53,34.74
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,48.24,38.24
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,52.01,41.7
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,74.19,61.64
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,100.02,84.56
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,112.04,94.82
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,126.37,107.0
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,132.19,111.83
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,133.52,112.77
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,146.87,123.94
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,164.09,128.66
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,184.47,142.22
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,204.95,158.15
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,231.51,178.48
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,262.36,203.29
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,268.61,211.29
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,269.74,214.49
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,306.51,244.43
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,356.57,285.17
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,371.81,298.62
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,386.02,311.25
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,294.58,239.3
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,178.68,144.56
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,203.72,166.2
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,219.01,179.47
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,266.92,220.35
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,302.44,251.02
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,288.62,240.7
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,273.62,229.4
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,252.77,212.46
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,230.61,193.97
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,201.57,169.21
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,171.05,142.37
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,128.21,103.78
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,82.2,57.6
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,27.22,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,5.9,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,11.43,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,24.19,14.38
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,36.67,27.02
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,50.04,39.66
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,63.12,51.87
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,75.32,63.1
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,87.23,73.89
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,98.0,83.49
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,108.5,92.73
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,116.25,99.24
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,126.98,108.31
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,133.9,114.17
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,144.03,122.83
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,122.47,103.73
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,106.78,85.8
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,132.18,92.08
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,215.37,144.14
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,271.83,188.63
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,335.19,241.98
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,387.95,291.6
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,439.13,339.38
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,486.99,383.86
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,532.48,425.46
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,573.15,462.09
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,610.88,495.57
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,570.93,466.56
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,499.9,411.55
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,609.27,503.14
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,712.38,588.23
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,618.28,514.48
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,500.11,420.13
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,485.42,410.77
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,468.09,398.26
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,544.04,463.15
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,625.66,527.54
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,568.46,479.33
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,508.25,427.18
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,403.76,335.91
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,298.86,228.26
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,150.42,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,6.69,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,15.49,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,23.0,13.64
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,30.73,21.85
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,36.06,27.11
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,41.47,32.25
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,45.03,35.55
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,52.89,42.65
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,56.54,45.91
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,60.08,49.03
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,64.6,52.99
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,68.93,56.76
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,70.82,58.32
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,72.61,59.81
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,74.51,61.27
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,110.31,65.86
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,169.12,97.94
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,227.69,143.31
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,285.31,194.55
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,341.21,246.55
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,393.86,295.95
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,444.7,343.14
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,491.8,385.75
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,536.21,424.93
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,576.65,461.31
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,614.1,494.55
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,645.52,521.57
