Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,678.61,549.07
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,699.89,567.29
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,717.23,582.29
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,729.58,592.11
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,738.05,599.07
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,732.59,596.27
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,722.98,590.26
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,702.04,574.65
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,677.28,555.32
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,627.68,516.52
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,574.8,472.75
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,487.63,398.48
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,399.31,306.1
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,208.08,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.18,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,5.3,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,8.34,1.83
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,12.15,5.43
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,15.97,9.02
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,19.79,12.59
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,23.63,16.13
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,27.47,19.63
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,31.32,23.11
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,86.02,72.38
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,131.47,112.17
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,98.08,82.4
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,78.42,64.89
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,112.35,94.81
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,169.48,135.17
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,167.15,132.87
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,160.38,129.04
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,170.33,137.09
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,180.95,145.75
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,220.14,176.63
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,270.74,217.11
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,283.22,227.5
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,295.39,237.74
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,346.1,279.27
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,414.38,334.41
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,544.07,437.5
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,664.76,531.58
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,686.49,548.84
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,704.45,564.2
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,716.49,573.93
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,724.73,580.96
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,719.23,577.34
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,709.65,570.7
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,686.01,553.33
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,658.56,532.4
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,609.06,495.56
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,564.91,460.25
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,478.6,389.02
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,392.43,303.6
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,200.59,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,7.47,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,15.65,0.0
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,24.41,15.25
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,33.25,24.26
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,39.04,29.91
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,44.88,35.43
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,49.32,39.51
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,58.18,47.47
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,61.16,49.99
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,64.14,52.47
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,67.6,55.33
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,70.99,58.1
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,72.51,59.32
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,74.03,60.55
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,74.79,60.98
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,110.56,66.02
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,166.99,97.73
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,223.59,141.29
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,278.44,188.65
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,332.35,236.89
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,341.96,258.07
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,318.71,248.78
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,336.94,265.08
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,354.3,280.18
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,228.48,182.88
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,82.79,64.04
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,218.92,177.91
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,356.57,288.18
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,303.47,245.71
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,229.88,186.81
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,296.38,243.2
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,351.1,288.94
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,334.56,276.44
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,316.66,263.1
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,293.67,245.1
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,269.22,225.38
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,235.73,197.79
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,200.66,167.81
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,157.17,129.05
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,111.34,85.48
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,52.95,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,7.47,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,15.67,0.0
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,24.05,14.97
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,32.56,23.49
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,38.41,29.21
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,44.3,34.8
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,52.41,42.18
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,56.8,46.05
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,58.82,47.8
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,64.77,53.04
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,69.13,56.68
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,68.38,55.76
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,69.96,57.04
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,71.54,58.31
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,72.98,59.35
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,111.18,65.53
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,173.62,102.14
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,229.3,144.51
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,283.56,190.74
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,336.96,237.82
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,388.03,283.17
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,437.53,326.34
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,388.51,297.8
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,291.64,227.75
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,444.6,346.6
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,603.91,464.89
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,638.28,490.22
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,665.44,511.74
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,647.55,500.53
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,625.41,486.19
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,593.65,465.04
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,548.5,433.68
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,535.52,427.28
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,519.7,417.93
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,497.51,402.74
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,472.74,384.82
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,432.72,354.76
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,390.94,321.35
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,330.43,270.26
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,269.6,212.12
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,140.05,32.24
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,8.65,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,18.14,1.66
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,27.24,17.9
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,36.42,27.05
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,42.91,33.32
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,49.43,39.42
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,53.07,42.74
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,56.79,46.01
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,64.8,53.05
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,68.11,55.77
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,68.77,56.12
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,69.53,56.55
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,71.12,57.71
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,72.7,58.85
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,74.17,59.9
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,121.64,72.38
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,178.79,104.38
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,235.86,147.81
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,291.8,195.16
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,346.69,242.98
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,398.78,288.77
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,449.21,332.26
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,495.75,372.04
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,539.7,408.71
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,581.99,443.03
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,619.33,472.91
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,651.16,498.85
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,679.5,521.94
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,700.67,539.73
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,717.96,554.54
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,729.84,565.3
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,737.87,573.53
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,733.94,572.9
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,725.94,569.4
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,705.61,556.46
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,681.49,540.05
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,634.86,506.71
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,593.32,474.82
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,506.96,405.76
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,420.19,327.61
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,219.97,81.53
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,8.26,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,17.4,2.99
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,25.38,16.34
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,33.47,24.35
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,38.93,29.63
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,48.15,38.13
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,52.19,41.78
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,56.26,45.35
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,58.94,47.58
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,61.63,49.78
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,64.11,51.76
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,66.57,53.7
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,68.18,54.88
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,76.97,62.33
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,77.87,62.85
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,118.36,68.84
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,175.01,101.06
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,231.54,144.47
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,286.47,191.34
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,340.54,238.96
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,392.33,285.17
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,442.46,329.22
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,459.09,348.5
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,453.56,348.9
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,534.21,411.86
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,610.91,471.02
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,605.69,469.22
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,587.97,458.31
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,654.41,510.02
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,711.74,553.08
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,729.6,566.0
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,737.0,572.16
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,635.41,501.1
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,511.91,410.67
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,491.43,397.74
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,468.52,381.09
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,536.42,433.66
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,588.25,469.41
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,507.99,404.7
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,437.53,340.81
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,229.13,107.29
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,7.87,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,18.18,4.69
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,25.63,16.51
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,33.25,23.99
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,38.48,29.0
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,43.76,33.89
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,47.22,36.99
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,50.71,40.02
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,58.46,46.78
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,61.56,49.31
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,64.4,51.58
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,67.13,53.74
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,68.99,55.24
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,70.78,56.68
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,72.68,58.1
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,117.24,65.93
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,175.59,99.45
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,233.76,144.37
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,291.05,193.43
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,347.34,243.07
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,400.85,290.84
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,452.63,336.33
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,501.35,377.6
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,547.83,415.83
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,589.94,450.49
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,629.1,482.1
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,662.39,508.78
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,692.18,532.44
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,715.57,551.23
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,735.19,565.72
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,746.56,574.54
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,753.97,580.78
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,760.5,586.83
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,755.45,584.7
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,734.42,571.92
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,709.53,555.8
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,666.63,525.4
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,620.51,490.54
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,538.97,426.8
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,455.55,354.5
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,245.46,132.59
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,9.44,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,19.84,6.82
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,28.15,18.71
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,36.58,26.87
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,42.35,32.35
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,48.17,37.7
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,56.15,44.8
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,60.09,48.18
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,63.06,50.63
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,66.04,53.02
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,64.8,51.7
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,70.49,56.43
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,72.3,57.75
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,74.02,58.99
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,75.25,59.82
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,120.86,67.7
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,179.52,101.65
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,238.03,146.53
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,295.18,194.97
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,351.27,243.83
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,404.72,290.59
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,456.45,334.93
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,504.91,375.19
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,551.1,412.42
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,592.64,445.97
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,631.22,476.52
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,664.41,501.6
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,694.12,523.65
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,717.45,541.16
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,737.01,554.42
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,748.7,563.19
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,756.48,569.5
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,761.74,576.12
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,755.31,574.75
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,736.02,565.08
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,712.88,551.97
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,669.16,522.12
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,622.22,487.77
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,542.82,425.98
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,461.4,356.33
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,318.9,187.61
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,124.15,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,9.05,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,19.12,7.29
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,27.12,17.81
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,35.25,25.53
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,44.17,33.81
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,50.11,39.29
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,53.75,42.5
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,57.43,45.64
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,60.52,48.18
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,63.6,50.66
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,64.2,50.95
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,64.77,51.22
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,84.53,68.03
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,106.96,86.8
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,97.24,78.17
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,127.6,77.11
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,182.07,106.61
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,244.34,150.78
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,301.57,199.0
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,357.69,247.51
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,410.94,293.99
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,462.38,338.1
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,510.46,378.52
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,556.11,415.96
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,597.8,450.33
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,636.53,481.82
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,668.61,507.73
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,697.08,530.7
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,627.85,482.44
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,524.85,408.62
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,460.72,363.39
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,408.3,324.55
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,397.0,317.96
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,383.87,309.42
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,361.55,293.44
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,337.67,275.71
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,306.74,251.84
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,274.19,225.5
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,230.47,188.56
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,184.81,147.76
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,110.34,68.61
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,9.83,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,20.74,9.21
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,29.08,19.63
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,37.5,27.68
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,42.88,32.83
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,48.31,37.87
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,56.67,45.29
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,60.98,48.97
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,63.94,51.38
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,66.88,53.73
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,68.93,55.27
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,70.97,56.8
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,72.51,57.99
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,74.03,59.19
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,75.42,60.16
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,132.0,76.35
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,189.68,110.81
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,247.28,155.54
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,303.1,202.97
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,358.14,250.91
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,411.14,297.5
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,462.51,341.85
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,510.96,382.1
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,557.27,419.43
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,598.22,452.6
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,636.2,482.78
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,668.57,508.31
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,697.48,530.91
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,697.98,532.19
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,686.17,525.03
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,669.9,514.9
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,644.08,497.78
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,552.78,433.83
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,446.15,356.04
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,422.03,340.45
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,396.17,321.94
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,362.17,296.21
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,326.48,267.8
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,278.42,227.32
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,248.22,198.02
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,135.59,89.72
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,9.83,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,20.78,9.92
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,28.74,19.38
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,36.8,26.99
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,41.83,31.79
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,50.81,39.96
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,55.15,43.76
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,59.46,47.43
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,64.4,51.57
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,69.07,55.4
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,73.61,59.07
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,78.02,62.59
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,81.05,65.04
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,89.77,72.37
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,90.03,72.3
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,131.7,76.17
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,188.38,110.62
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,245.11,154.6
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,300.8,202.23
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,355.27,250.03
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,367.85,271.95
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,350.37,266.91
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,374.92,287.56
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,399.54,307.73
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,414.43,320.42
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,427.68,331.75
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,441.35,343.43
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,453.89,354.2
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,415.03,326.03
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,354.85,281.32
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,411.88,327.8
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,454.13,362.0
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,440.89,353.54
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,425.49,343.78
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,397.16,322.98
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,367.23,300.32
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,331.25,272.67
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,293.69,242.45
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,242.16,198.73
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,189.08,151.88
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,100.34,68.48
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
