Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,11.41,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,23.94,12.96
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,32.92,23.22
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,41.93,31.8
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,47.47,37.11
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,53.05,42.28
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,57.25,45.97
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,61.44,49.56
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,64.36,51.94
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,72.79,59.11
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,73.84,59.74
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,74.88,60.37
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,88.62,72.13
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,107.71,88.34
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,111.07,90.82
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,154.46,102.34
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,206.6,140.37
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,251.17,178.87
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,288.61,208.42
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,329.39,241.76
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,371.25,276.47
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,420.05,316.46
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,443.6,338.3
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,465.74,358.16
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,546.31,421.36
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,627.08,484.12
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,658.04,508.99
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,685.57,531.55
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,705.9,548.12
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,722.39,561.51
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,684.71,536.18
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,634.84,501.55
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,678.24,536.11
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,712.88,562.14
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,683.54,541.97
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,645.74,515.69
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,598.15,481.0
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,547.61,442.3
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,468.18,378.74
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,387.44,310.43
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,232.87,168.51
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,14.16,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,10.23,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,21.74,11.75
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,28.97,19.91
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,39.41,29.71
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,44.49,34.52
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,49.63,39.21
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,53.36,42.48
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,57.09,45.67
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,59.83,47.91
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,62.55,50.09
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,69.65,56.09
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,70.78,56.81
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,72.58,58.24
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,74.29,59.6
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,75.52,60.43
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,132.55,73.23
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,192.65,110.89
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,252.49,158.52
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,310.93,208.93
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,368.38,259.44
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,423.93,308.47
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,477.74,355.01
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,526.94,397.24
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,573.12,436.02
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,615.92,470.84
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,655.74,502.59
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,690.02,530.29
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,720.85,555.12
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,744.75,576.0
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,764.81,593.21
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,776.25,603.49
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,783.65,611.12
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,789.9,617.4
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,784.08,615.11
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,765.92,603.44
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,743.84,588.52
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,702.09,559.82
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,656.89,526.74
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,579.04,465.48
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,510.11,406.63
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,377.64,280.03
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,180.77,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,10.59,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,21.7,12.02
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,30.98,21.64
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,38.47,28.76
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,43.12,33.16
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,47.84,37.44
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,54.51,43.34
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,60.88,48.84
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,60.22,48.04
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,59.92,47.55
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,63.7,50.65
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,67.36,53.6
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,76.32,61.25
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,78.24,62.77
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,103.58,84.3
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,174.69,121.84
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,219.93,155.75
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,253.1,185.03
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,294.23,208.61
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,360.31,256.28
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,385.25,287.13
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,376.17,287.74
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,465.8,357.0
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,557.91,429.06
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,600.06,463.28
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,639.46,494.9
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,672.92,521.85
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,703.01,545.88
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,726.96,565.28
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,747.26,581.02
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,765.53,594.9
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,772.75,601.12
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,770.88,601.67
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,764.96,599.4
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,742.17,584.41
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,715.36,566.11
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,671.97,535.23
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,633.19,506.04
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,551.78,442.0
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,469.19,373.28
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,274.77,206.37
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,32.19,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,11.61,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,23.91,13.99
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,30.08,20.73
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,36.44,26.77
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,41.28,31.28
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,46.16,35.66
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,49.24,38.31
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,57.52,45.48
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,60.66,48.13
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,63.71,50.67
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,65.83,52.27
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,67.87,53.8
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,69.7,55.14
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,71.45,56.41
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,73.63,58.05
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,134.8,72.37
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,195.84,111.48
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,256.59,160.01
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,315.63,210.81
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,373.52,261.43
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,429.06,310.13
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,482.81,356.31
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,532.84,398.44
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,580.13,437.25
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,623.43,472.07
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,663.71,503.81
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,698.77,531.72
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,730.3,556.71
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,754.78,575.36
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,775.4,590.74
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,788.12,600.43
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,796.8,607.58
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,796.02,608.75
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,799.87,613.19
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,781.71,602.99
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,759.6,589.75
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,720.17,562.56
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,677.38,531.38
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,606.0,477.43
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,532.54,417.84
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,417.08,312.46
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,269.39,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,111.55,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,11.44,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,25.61,15.68
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,32.55,22.95
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,39.6,29.61
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,44.71,34.35
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,49.85,38.94
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,53.15,41.78
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,56.46,44.54
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,59.2,46.74
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,68.13,54.29
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,69.59,55.28
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,70.99,56.22
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,72.74,57.47
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,74.4,58.65
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,79.14,62.43
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,139.75,75.78
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,199.64,114.13
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,259.27,161.17
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,317.75,210.47
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,375.09,259.24
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,429.85,306.05
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,482.86,350.36
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,532.52,390.19
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,579.85,426.95
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,622.65,460.21
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,662.46,490.51
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,697.37,516.77
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,728.82,540.17
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,753.45,557.54
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,774.25,572.0
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,788.3,582.96
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,798.4,591.6
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,798.27,593.9
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,794.18,593.72
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,788.18,591.9
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,769.65,581.22
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,732.94,559.21
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,692.98,533.13
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,624.65,483.93
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,554.47,428.98
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,434.6,324.11
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,298.07,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,128.59,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,10.67,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,21.24,12.15
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,34.25,24.37
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,47.12,36.12
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,60.54,48.27
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,73.83,60.13
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,86.1,70.91
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,98.27,81.44
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,106.24,88.19
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,115.44,95.94
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,71.72,57.54
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,26.77,17.98
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,39.48,29.11
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,52.24,40.18
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,111.55,91.32
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,167.6,131.78
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,176.63,138.29
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,193.81,151.75
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,211.69,165.82
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,231.26,181.44
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,224.12,176.43
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,211.3,166.73
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,211.57,167.26
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,211.53,167.51
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,268.11,213.7
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,334.97,267.84
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,361.81,290.14
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,390.51,314.22
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,265.58,214.74
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,135.41,107.33
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,275.99,225.89
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,399.34,327.25
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,248.23,204.62
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,69.91,53.87
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,61.24,46.79
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,52.5,39.43
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,43.66,31.96
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,35.18,24.67
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,26.72,17.24
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,18.28,9.79
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,11.4,3.54
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,4.54,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.36,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,3.78,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,7.58,0.85
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,13.3,6.22
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,19.03,11.54
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,24.78,16.87
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,30.54,22.14
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,36.7,27.64
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,42.87,33.07
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,88.77,73.85
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,129.71,109.49
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,133.73,112.39
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,140.97,118.14
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,130.52,108.86
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,123.93,102.98
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,113.3,93.66
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,102.42,80.36
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,169.86,130.03
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,258.49,195.88
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,284.7,217.93
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,310.49,240.12
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,327.71,255.61
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,343.39,269.65
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,326.26,257.61
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,294.14,233.06
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,353.56,280.89
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,411.3,326.94
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,369.3,294.49
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,306.66,245.54
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,160.27,128.98
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,17.58,9.33
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,125.32,101.52
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,253.27,207.21
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,415.59,342.0
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,566.57,462.36
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,650.01,525.68
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,724.22,579.58
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,680.19,547.08
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,633.1,512.09
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,562.2,456.34
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,489.71,395.98
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,364.22,287.65
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,223.23,72.67
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,85.44,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,14.18,1.15
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,28.94,19.34
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,36.26,26.7
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,43.65,33.7
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,48.83,38.51
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,54.04,43.18
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,59.63,48.06
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,73.96,60.58
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,88.22,73.0
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,102.25,85.08
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,120.29,100.33
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,137.91,115.01
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,129.67,107.63
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,120.77,99.8
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,136.34,107.89
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,153.74,121.49
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,181.8,142.51
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,220.64,172.19
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,221.55,173.72
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,219.75,173.12
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,194.26,153.38
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,164.38,129.79
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,187.56,148.62
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,212.45,168.66
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,248.78,198.19
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,281.54,224.89
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,259.94,207.97
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,235.96,189.16
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,168.69,135.33
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,113.21,89.85
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,101.9,80.76
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,90.42,71.36
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,110.76,88.81
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,134.3,108.83
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,118.25,95.41
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,101.99,81.77
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,86.63,69.0
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,70.88,55.62
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,53.92,40.84
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,36.04,25.12
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,21.02,11.73
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,9.12,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,4.72,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,15.53,3.46
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,30.77,21.37
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,43.06,33.23
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,55.1,44.53
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,65.68,54.26
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,75.98,63.5
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,81.85,68.57
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,87.61,73.41
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,97.04,81.41
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,106.12,88.97
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,93.23,77.26
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,77.89,63.53
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,112.36,93.4
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,148.71,124.13
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,154.11,117.56
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,193.71,137.08
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,224.96,152.79
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,269.47,183.68
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,318.28,227.44
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,357.22,262.8
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,392.66,294.64
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,423.0,321.48
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,476.69,364.22
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,541.38,414.87
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,607.14,465.95
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,672.7,516.54
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,554.01,430.57
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,378.45,297.81
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,450.78,357.21
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,512.01,405.9
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,674.83,530.58
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,812.56,629.02
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,742.36,581.3
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,659.83,525.83
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,720.5,572.84
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,771.29,610.24
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,732.23,584.73
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,689.65,555.89
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,625.99,507.6
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,553.42,448.76
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,434.68,346.76
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,304.72,158.54
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,122.62,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,7.87,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,18.18,6.31
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,28.44,19.27
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,35.18,25.97
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,45.55,35.63
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,50.5,40.21
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,55.48,44.66
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,58.29,47.04
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,61.16,49.39
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,63.78,51.59
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,66.38,53.75
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,75.11,61.18
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,77.34,62.85
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,79.01,64.15
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,80.59,65.4
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,97.69,63.95
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,159.1,89.97
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,220.35,133.3
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,281.37,184.33
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,340.72,237.15
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,398.98,289.51
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,454.74,338.93
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,508.73,385.55
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,559.53,427.85
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,607.94,466.92
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,651.26,502.46
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,691.48,534.98
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,726.17,562.89
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,757.22,587.81
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,782.77,607.55
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,804.49,624.73
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,816.03,635.15
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,831.94,648.9
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,831.07,650.9
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,825.99,650.15
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,807.38,639.12
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,784.71,624.84
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,745.07,597.43
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,701.86,565.97
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,640.71,519.16
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,570.52,461.94
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,451.7,360.79
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,323.9,188.46
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,130.68,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,20.1,8.67
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,28.58,19.5
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,37.93,28.48
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,44.85,35.03
2016,2,22,8,15,701.0,54.0,0.95,10.5,241.5,49.43,39.27
2016,2,22,8,30,753.0,59.0,0.9,11.0,292.0,54.05,43.38
2016,2,22,8,45,787.0,62.5,0.9,11.5,340.5,57.25,46.1
2016,2,22,9,0,821.0,66.0,0.9,12.0,389.0,60.45,48.76
2016,2,22,9,15,845.0,69.0,0.9,12.5,433.5,63.1,50.87
