Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,869.0,72.0,0.9,13.0,478.0,65.71,52.92
2016,2,22,9,45,886.5,74.0,0.95,13.5,518.0,74.54,60.42
2016,2,22,10,0,904.0,76.0,1.0,14.0,558.0,76.74,62.04
2016,2,22,10,15,916.5,77.5,0.95,14.5,591.0,78.41,63.22
2016,2,22,10,30,929.0,79.0,0.9,15.0,624.0,79.99,64.33
2016,2,22,10,45,839.5,108.0,0.9,15.5,617.0,105.43,69.43
2016,2,22,11,0,750.0,137.0,0.9,16.0,610.0,164.45,100.47
2016,2,22,11,15,852.5,110.5,0.9,16.0,661.5,219.72,135.9
2016,2,22,11,30,955.0,84.0,0.9,16.0,713.0,283.22,184.49
2016,2,22,11,45,957.0,85.0,0.95,16.0,723.5,342.56,236.91
2016,2,22,12,0,959.0,86.0,1.0,16.0,734.0,400.8,288.86
2016,2,22,12,15,960.0,86.0,1.0,16.0,736.0,456.51,337.89
2016,2,22,12,30,961.0,86.0,1.0,16.0,738.0,510.5,384.3
2016,2,22,12,45,955.0,87.5,1.05,16.5,730.5,560.39,425.88
2016,2,22,13,0,949.0,89.0,1.1,17.0,723.0,607.54,464.1
2016,2,22,13,15,945.0,88.5,1.1,17.0,709.0,651.12,499.09
2016,2,22,13,30,941.0,88.0,1.1,17.0,695.0,691.73,531.07
2016,2,22,13,45,935.0,86.5,1.1,17.0,672.5,726.89,558.52
2016,2,22,14,0,929.0,85.0,1.1,17.0,650.0,758.6,583.07
2016,2,22,14,15,919.0,83.5,1.1,16.5,620.5,783.82,602.32
2016,2,22,14,30,909.0,82.0,1.1,16.0,591.0,805.23,619.1
2016,2,22,14,45,870.5,78.5,1.1,16.0,541.0,797.74,614.96
2016,2,22,15,0,832.0,75.0,1.1,16.0,491.0,793.56,613.58
2016,2,22,15,15,773.5,79.0,1.05,15.5,440.5,768.78,598.26
2016,2,22,15,30,715.0,83.0,1.0,15.0,390.0,743.53,582.67
2016,2,22,15,45,678.5,82.0,0.95,15.0,348.0,723.09,569.18
2016,2,22,16,0,642.0,81.0,0.9,15.0,306.0,699.0,552.63
2016,2,22,16,15,608.0,73.5,0.85,14.0,261.0,665.55,530.59
2016,2,22,16,30,574.0,66.0,0.8,13.0,216.0,629.2,505.1
2016,2,22,16,45,505.5,58.5,0.8,12.5,170.5,560.3,452.78
2016,2,22,17,0,437.0,51.0,0.8,12.0,125.0,489.55,395.93
2016,2,22,17,15,345.0,38.0,0.85,11.5,84.0,392.8,313.9
2016,2,22,17,30,253.0,25.0,0.9,11.0,43.0,289.16,181.3
2016,2,22,17,45,126.5,12.5,0.95,11.0,21.5,112.42,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,11.5,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,12.0,17.0,13.38,0.0
2016,2,23,7,15,239.0,27.0,0.35,12.0,57.5,22.16,10.91
2016,2,23,7,30,478.0,37.0,0.3,12.0,98.0,30.99,21.48
2016,2,23,7,45,566.0,45.0,0.3,12.0,148.5,37.71,28.09
2016,2,23,8,0,654.0,53.0,0.3,12.0,199.0,44.52,34.52
2016,2,23,8,15,707.5,58.5,0.3,12.5,250.5,53.18,42.35
2016,2,23,8,30,761.0,64.0,0.3,13.0,302.0,58.12,46.68
2016,2,23,8,45,781.5,61.5,0.35,13.5,340.0,56.4,44.97
2016,2,23,9,0,802.0,59.0,0.4,14.0,378.0,54.95,43.49
2016,2,23,9,15,758.5,77.5,0.4,14.0,406.0,67.69,54.6
2016,2,23,9,30,715.0,96.0,0.4,14.0,434.0,73.65,59.63
2016,2,23,9,45,821.5,87.0,0.4,14.5,505.5,75.08,60.57
2016,2,23,10,0,928.0,78.0,0.4,15.0,577.0,78.65,63.39
2016,2,23,10,15,940.0,80.0,0.4,15.5,611.0,80.63,64.81
2016,2,23,10,30,952.0,82.0,0.4,16.0,645.0,82.51,66.16
2016,2,23,10,45,959.5,83.5,0.4,16.5,671.5,105.82,65.92
2016,2,23,11,0,967.0,85.0,0.4,17.0,698.0,168.79,94.4
2016,2,23,11,15,972.0,85.5,0.35,17.0,716.5,230.9,138.26
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,292.69,188.92
2016,2,23,11,45,977.5,87.5,0.3,17.5,744.5,353.36,240.96
2016,2,23,12,0,978.0,89.0,0.3,18.0,754.0,412.75,291.87
2016,2,23,12,15,977.5,89.0,0.25,18.0,755.5,469.04,339.53
2016,2,23,12,30,977.0,89.0,0.2,18.0,757.0,523.41,384.24
2016,2,23,12,45,974.0,89.0,0.2,18.5,749.5,574.4,424.66
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,622.81,461.78
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,666.8,494.92
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,707.68,524.99
2016,2,23,13,45,951.5,87.0,0.1,19.0,687.5,741.76,550.33
2016,2,23,14,0,942.0,86.0,0.1,19.0,664.0,772.11,572.61
2016,2,23,14,15,931.0,84.5,0.15,19.0,633.0,797.02,590.22
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,818.0,605.53
2016,2,23,14,45,904.5,81.0,0.25,19.0,564.5,830.89,615.81
2016,2,23,15,0,889.0,79.0,0.3,19.0,527.0,848.32,629.41
2016,2,23,15,15,868.0,76.0,0.35,18.5,483.5,847.52,632.31
2016,2,23,15,30,847.0,73.0,0.4,18.0,440.0,842.44,632.73
2016,2,23,15,45,815.5,70.0,0.5,17.5,392.0,824.15,625.18
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,801.76,614.5
2016,2,23,16,15,740.0,62.5,0.7,16.5,293.5,762.71,591.3
2016,2,23,16,30,696.0,58.0,0.8,16.0,243.0,720.07,563.91
2016,2,23,16,45,619.5,52.0,0.95,15.5,191.5,653.04,516.78
2016,2,23,17,0,543.0,46.0,1.1,15.0,140.0,577.01,458.85
2016,2,23,17,15,427.0,35.5,1.1,14.5,94.0,461.16,363.72
2016,2,23,17,30,311.0,25.0,1.1,14.0,48.0,341.02,223.65
2016,2,23,17,45,155.5,12.5,1.15,13.5,24.0,136.37,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,13.38,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,21.36,11.1
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,32.22,22.8
2016,2,24,7,45,498.5,47.5,0.8,11.0,141.0,39.15,29.49
2016,2,24,8,0,586.0,56.0,0.8,12.0,189.0,46.15,35.96
2016,2,24,8,15,639.0,62.0,0.7,12.5,239.0,50.93,40.31
2016,2,24,8,30,692.0,68.0,0.6,13.0,289.0,55.72,44.52
2016,2,24,8,45,731.0,72.0,0.55,13.5,337.0,63.71,51.44
2016,2,24,9,0,770.0,76.0,0.5,14.0,385.0,67.07,54.16
2016,2,24,9,15,795.0,79.0,0.45,14.5,429.5,69.44,55.97
2016,2,24,9,30,820.0,82.0,0.4,15.0,474.0,71.8,57.75
2016,2,24,9,45,839.0,84.5,0.35,15.5,513.0,73.66,59.08
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,75.51,60.39
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,76.86,61.28
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,86.37,69.15
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,110.93,69.35
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,170.16,97.16
2016,2,24,11,15,905.5,95.0,0.4,18.0,687.0,229.0,139.15
2016,2,24,11,30,911.0,96.0,0.4,18.0,705.0,287.66,187.45
2016,2,24,11,45,913.0,97.5,0.4,18.5,715.0,345.25,236.8
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,401.84,285.21
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,455.43,330.94
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,507.32,374.13
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,556.03,414.21
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,602.66,451.77
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.5,644.86,485.56
2016,2,24,13,30,913.0,92.0,0.5,18.0,689.0,684.12,516.57
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.5,717.79,542.19
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,748.06,564.99
2016,2,24,14,15,890.0,86.5,0.5,18.0,614.5,771.65,581.48
2016,2,24,14,30,879.0,85.0,0.5,18.0,585.0,791.44,595.58
2016,2,24,14,45,864.0,82.5,0.55,18.0,548.5,811.4,610.86
2016,2,24,15,0,849.0,80.0,0.6,18.0,512.0,819.5,618.33
2016,2,24,15,15,828.0,77.5,0.55,17.5,470.0,818.5,619.34
2016,2,24,15,30,807.0,75.0,0.5,17.0,428.0,813.38,617.74
2016,2,24,15,45,775.5,71.5,0.5,17.0,381.0,793.92,606.13
2016,2,24,16,0,744.0,68.0,0.5,17.0,334.0,770.51,591.65
2016,2,24,16,15,701.0,63.0,0.55,16.0,285.0,731.45,568.53
2016,2,24,16,30,658.0,58.0,0.6,15.0,236.0,696.16,546.61
2016,2,24,16,45,590.0,51.5,0.7,14.0,186.5,628.42,499.33
2016,2,24,17,0,522.0,45.0,0.8,13.0,137.0,559.21,447.12
2016,2,24,17,15,412.5,35.0,0.8,12.5,92.5,449.43,356.99
2016,2,24,17,30,303.0,25.0,0.8,12.0,48.0,337.89,232.5
2016,2,24,17,45,151.5,12.5,0.85,12.0,24.0,133.53,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.5,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,115.0,14.0,0.8,11.0,18.0,11.02,0.0
2016,2,25,7,15,247.5,28.0,0.7,11.5,56.0,22.89,12.72
2016,2,25,7,30,380.0,42.0,0.6,12.0,94.0,34.46,24.66
2016,2,25,7,45,456.5,52.5,0.5,12.5,140.5,42.77,32.58
2016,2,25,8,0,533.0,63.0,0.4,13.0,187.0,51.03,40.2
2016,2,25,8,15,587.0,70.0,0.35,13.5,235.5,56.29,44.94
2016,2,25,8,30,641.0,77.0,0.3,14.0,284.0,61.56,49.51
2016,2,25,8,45,676.5,82.5,0.25,14.5,331.0,65.44,52.74
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,69.28,55.85
2016,2,25,9,15,738.5,92.0,0.15,15.5,421.5,71.9,57.85
2016,2,25,9,30,765.0,96.0,0.1,16.0,465.0,80.68,65.13
2016,2,25,9,45,785.5,98.5,0.1,16.5,503.5,82.23,66.11
2016,2,25,10,0,806.0,101.0,0.1,17.0,542.0,83.8,67.14
2016,2,25,10,15,819.5,103.5,0.1,17.0,574.5,85.21,68.18
2016,2,25,10,30,833.0,106.0,0.1,17.0,607.0,86.62,69.24
2016,2,25,10,45,755.5,137.5,0.1,17.5,606.0,120.32,77.96
2016,2,25,11,0,678.0,169.0,0.1,18.0,605.0,183.87,115.81
2016,2,25,11,15,621.5,195.5,0.1,18.0,603.5,239.51,158.53
2016,2,25,11,30,565.0,222.0,0.1,18.0,602.0,286.64,198.72
2016,2,25,11,45,567.5,224.5,0.15,18.5,611.0,330.07,234.74
2016,2,25,12,0,570.0,227.0,0.2,19.0,620.0,373.13,270.53
2016,2,25,12,15,726.0,167.5,0.2,19.0,669.0,433.86,316.9
2016,2,25,12,30,882.0,108.0,0.2,19.0,718.0,502.16,369.45
2016,2,25,12,45,888.0,104.0,0.25,19.5,714.0,550.21,407.63
2016,2,25,13,0,894.0,100.0,0.3,20.0,710.0,596.48,443.64
2016,2,25,13,15,889.5,99.0,0.3,20.0,695.5,637.18,475.03
2016,2,25,13,30,885.0,98.0,0.3,20.0,681.0,674.97,503.63
2016,2,25,13,45,876.5,97.5,0.35,20.0,658.5,707.5,528.74
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,743.39,555.59
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,766.35,571.79
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,785.49,585.31
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,795.44,593.78
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,801.24,599.78
2016,2,25,15,15,786.0,88.0,0.55,19.5,463.5,798.11,601.12
2016,2,25,15,30,764.0,85.0,0.6,19.0,422.0,790.88,599.84
2016,2,25,15,45,732.0,81.0,0.65,18.5,376.0,775.54,592.95
2016,2,25,16,0,700.0,77.0,0.7,18.0,330.0,751.55,579.76
2016,2,25,16,15,656.0,71.5,0.75,17.0,281.5,711.56,555.63
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,668.55,527.84
2016,2,25,16,45,552.0,57.5,0.85,15.5,185.0,605.03,481.71
2016,2,25,17,0,492.0,49.0,0.9,15.0,137.0,539.88,431.07
2016,2,25,17,15,385.0,38.0,0.9,14.5,93.0,430.79,342.04
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,322.33,228.25
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,124.49,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.0,0.7,11.5,7.0,5.51,0.0
2016,2,26,7,0,0.0,14.0,0.7,12.0,14.0,10.69,0.0
2016,2,26,7,15,54.5,33.0,0.6,12.0,40.5,24.59,14.5
2016,2,26,7,30,109.0,52.0,0.5,12.0,67.0,37.97,27.82
2016,2,26,7,45,133.5,73.0,0.45,12.5,99.5,52.71,41.44
2016,2,26,8,0,158.0,94.0,0.4,13.0,132.0,66.92,54.32
2016,2,26,8,15,174.5,115.0,0.4,13.5,165.5,80.75,66.56
2016,2,26,8,30,191.0,136.0,0.4,14.0,199.0,94.26,78.22
2016,2,26,8,45,206.0,154.0,0.4,14.5,231.0,105.81,87.93
2016,2,26,9,0,221.0,172.0,0.4,15.0,263.0,114.3,94.83
2016,2,26,9,15,495.0,135.0,0.45,15.0,367.5,94.17,77.19
2016,2,26,9,30,769.0,98.0,0.5,15.0,472.0,75.81,61.14
2016,2,26,9,45,725.0,114.5,0.55,15.5,490.0,84.83,68.71
2016,2,26,10,0,681.0,131.0,0.6,16.0,508.0,93.38,75.72
2016,2,26,10,15,584.5,175.0,0.6,16.0,511.5,116.6,95.33
2016,2,26,10,30,488.0,219.0,0.6,16.0,515.0,137.76,112.93
2016,2,26,10,45,569.0,200.0,0.65,16.0,558.5,150.02,105.26
2016,2,26,11,0,650.0,181.0,0.7,16.0,602.0,190.54,123.33
2016,2,26,11,15,575.5,214.5,0.7,16.0,594.5,244.15,166.54
2016,2,26,11,30,501.0,248.0,0.7,16.0,587.0,290.11,207.23
2016,2,26,11,45,464.5,267.5,0.7,16.5,586.0,330.3,242.05
2016,2,26,12,0,428.0,287.0,0.7,17.0,585.0,366.57,273.21
2016,2,26,12,15,506.5,257.0,0.7,17.0,610.0,410.85,308.4
2016,2,26,12,30,585.0,227.0,0.7,17.0,635.0,460.34,347.77
2016,2,26,12,45,599.0,219.5,0.7,17.0,634.0,499.57,379.62
2016,2,26,13,0,613.0,212.0,0.7,17.0,633.0,542.51,413.51
2016,2,26,13,15,727.0,167.0,0.7,17.0,656.5,609.6,464.83
2016,2,26,13,30,841.0,122.0,0.7,17.0,680.0,677.71,516.18
2016,2,26,13,45,618.5,189.5,0.75,17.0,593.0,629.65,482.02
2016,2,26,14,0,396.0,257.0,0.8,17.0,506.0,540.71,418.09
2016,2,26,14,15,494.5,213.0,0.8,16.5,508.5,609.46,472.75
2016,2,26,14,30,593.0,169.0,0.8,16.0,511.0,672.37,521.4
2016,2,26,14,45,571.0,164.0,0.8,16.0,477.0,663.05,515.84
2016,2,26,15,0,549.0,159.0,0.8,16.0,443.0,658.21,514.05
2016,2,26,15,15,644.5,124.5,0.75,15.5,431.5,727.12,565.95
2016,2,26,15,30,740.0,90.0,0.7,15.0,420.0,784.02,606.64
2016,2,26,15,45,715.5,83.5,0.7,15.0,375.0,766.78,595.38
2016,2,26,16,0,691.0,77.0,0.7,15.0,330.0,745.9,582.31
2016,2,26,16,15,646.5,71.5,0.7,14.5,281.5,705.27,555.63
2016,2,26,16,30,602.0,66.0,0.7,14.0,233.0,661.67,525.62
2016,2,26,16,45,540.5,58.0,0.7,13.5,185.5,597.31,478.24
2016,2,26,17,0,479.0,50.0,0.7,13.0,138.0,531.35,426.61
2016,2,26,17,15,371.0,39.0,0.7,12.5,94.5,421.14,336.9
2016,2,26,17,30,263.0,28.0,0.7,12.0,51.0,313.96,229.39
2016,2,26,17,45,131.5,14.0,0.7,12.0,25.5,119.1,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.6,11.0,26.0,18.52,0.0
2016,2,27,7,15,228.5,33.5,0.6,11.0,66.5,25.47,15.64
2016,2,27,7,30,457.0,41.0,0.6,11.0,107.0,33.97,24.49
2016,2,27,7,45,543.5,47.5,0.6,11.5,156.5,39.39,29.78
2016,2,27,8,0,630.0,54.0,0.6,12.0,206.0,44.97,34.98
2016,2,27,8,15,679.0,59.0,0.55,12.5,256.0,53.16,42.34
2016,2,27,8,30,728.0,64.0,0.5,13.0,306.0,57.59,46.17
2016,2,27,8,45,764.5,67.0,0.5,13.5,354.5,60.31,48.39
2016,2,27,9,0,801.0,70.0,0.5,14.0,403.0,63.05,50.58
2016,2,27,9,15,824.0,72.5,0.5,14.0,447.5,65.2,52.31
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,67.33,54.02
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,76.99,62.17
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,79.66,64.17
2016,2,27,10,15,889.5,82.5,0.5,15.0,602.0,81.19,65.33
2016,2,27,10,30,901.0,84.0,0.5,15.0,635.0,82.64,66.44
2016,2,27,10,45,907.5,86.0,0.55,15.5,660.5,116.33,69.65
2016,2,27,11,0,914.0,88.0,0.6,16.0,686.0,176.65,101.25
2016,2,27,11,15,919.5,89.0,0.6,16.0,704.0,236.31,145.75
2016,2,27,11,30,925.0,90.0,0.6,16.0,722.0,295.78,195.9
2016,2,27,11,45,926.0,91.5,0.6,16.0,731.5,353.83,246.95
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,410.75,296.91
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,464.89,343.74
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,517.31,387.91
2016,2,27,12,45,785.0,148.5,0.65,16.0,695.5,543.4,412.04
2016,2,27,13,0,642.0,204.0,0.7,16.0,647.0,554.7,423.54
2016,2,27,13,15,774.5,149.5,0.7,16.0,673.5,625.43,478.14
2016,2,27,13,30,907.0,95.0,0.7,16.0,700.0,692.61,529.34
2016,2,27,13,45,904.0,92.5,0.75,16.0,679.0,727.68,556.52
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,759.54,581.03
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.5,783.82,598.26
2016,2,27,14,30,881.0,87.0,0.8,16.0,599.0,804.35,613.11
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.5,825.7,629.49
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,834.98,637.81
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,834.08,639.05
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,829.05,637.65
2016,2,27,15,45,788.0,72.0,0.8,15.0,396.0,813.52,628.68
2016,2,27,16,0,762.0,68.0,0.8,15.0,350.0,794.1,616.87
2016,2,27,16,15,721.5,63.5,0.8,14.5,300.5,757.47,593.51
2016,2,27,16,30,681.0,59.0,0.8,14.0,251.0,717.41,566.56
2016,2,27,16,45,622.0,52.5,0.8,13.5,201.0,663.57,527.56
2016,2,27,17,0,563.0,46.0,0.8,13.0,151.0,601.21,479.24
2016,2,27,17,15,456.5,36.5,0.85,12.5,104.5,492.89,392.34
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,387.3,287.18
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,154.94,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.0,1.0,9.5,12.0,9.44,0.0
2016,2,28,7,0,0.0,24.0,1.0,10.0,24.0,17.47,0.0
2016,2,28,7,15,136.0,39.0,1.0,10.0,59.0,28.91,18.88
2016,2,28,7,30,272.0,54.0,1.0,10.0,94.0,40.36,30.3
2016,2,28,7,45,328.5,69.0,1.05,10.5,136.5,51.18,40.47
2016,2,28,8,0,385.0,84.0,1.1,11.0,179.0,61.8,50.21
2016,2,28,8,15,442.5,90.5,1.1,11.5,222.5,66.64,54.55
2016,2,28,8,30,500.0,97.0,1.1,12.0,266.0,71.5,58.73
2016,2,28,8,45,594.5,91.5,1.15,12.5,321.5,70.28,57.41
2016,2,28,9,0,689.0,86.0,1.2,13.0,377.0,67.28,54.49
2016,2,28,9,15,581.5,128.0,1.2,13.0,391.5,93.15,77.09
2016,2,28,9,30,474.0,170.0,1.2,13.0,406.0,113.73,94.74
2016,2,28,9,45,422.0,199.0,1.2,13.5,421.0,128.35,106.86
2016,2,28,10,0,370.0,228.0,1.2,14.0,436.0,147.06,122.34
2016,2,28,10,15,345.0,248.5,1.15,14.0,451.5,156.64,130.12
2016,2,28,10,30,320.0,269.0,1.1,14.0,467.0,165.81,137.56
2016,2,28,10,45,377.0,266.5,1.05,14.5,508.5,184.8,136.88
2016,2,28,11,0,434.0,264.0,1.0,15.0,550.0,216.9,153.1
2016,2,28,11,15,425.0,275.0,1.0,15.0,561.0,257.33,184.21
2016,2,28,11,30,416.0,286.0,1.0,15.0,572.0,298.85,218.7
2016,2,28,11,45,467.5,269.0,1.0,15.0,595.0,335.6,248.5
2016,2,28,12,0,519.0,252.0,1.0,15.0,618.0,378.48,283.86
2016,2,28,12,15,399.0,292.0,1.0,15.0,573.5,392.08,299.43
2016,2,28,12,30,279.0,332.0,1.0,15.0,529.0,395.84,305.58
2016,2,28,12,45,352.5,310.5,1.0,15.5,557.0,441.18,340.9
2016,2,28,13,0,426.0,289.0,1.0,16.0,585.0,499.25,385.18
2016,2,28,13,15,336.0,303.0,1.0,15.5,533.5,476.33,369.88
2016,2,28,13,30,246.0,317.0,1.0,15.0,482.0,441.37,345.22
2016,2,28,13,45,307.0,293.0,1.0,15.0,492.5,493.0,386.15
2016,2,28,14,0,368.0,269.0,1.0,15.0,503.0,534.65,419.0
2016,2,28,14,15,579.0,194.5,0.95,15.0,543.0,659.64,514.26
2016,2,28,14,30,790.0,120.0,0.9,15.0,583.0,778.59,600.64
2016,2,28,14,45,773.5,116.5,0.9,15.0,547.0,791.98,609.6
2016,2,28,15,0,757.0,113.0,0.9,15.0,511.0,796.73,614.14
2016,2,28,15,15,593.5,136.5,0.85,14.5,433.0,700.57,548.39
2016,2,28,15,30,430.0,160.0,0.8,14.0,355.0,589.28,468.44
2016,2,28,15,45,215.0,110.5,0.8,14.0,208.0,326.51,267.92
2016,2,28,16,0,0.0,61.0,0.8,14.0,61.0,46.74,34.14
2016,2,28,16,15,0.0,52.5,0.8,13.5,52.5,40.17,29.0
2016,2,28,16,30,0.0,44.0,0.8,13.0,44.0,33.62,23.44
2016,2,28,16,45,0.0,35.0,0.8,13.0,35.0,26.7,17.42
2016,2,28,17,0,0.0,26.0,0.8,13.0,26.0,19.8,11.34
2016,2,28,17,15,0.0,18.0,0.8,12.5,18.0,13.68,5.91
2016,2,28,17,30,0.0,10.0,0.8,12.0,10.0,7.58,0.31
2016,2,28,17,45,0.0,5.0,0.8,12.0,5.0,3.78,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,7.87,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,16.41,1.82
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,25.56,16.41
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,34.83,25.42
2016,2,29,7,45,566.0,48.5,0.8,11.5,167.5,40.28,30.67
2016,2,29,8,0,648.0,55.0,0.8,12.0,218.0,49.69,39.25
2016,2,29,8,15,695.5,60.0,0.75,12.5,268.5,54.11,43.17
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,58.53,46.98
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,60.87,48.84
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,63.26,50.7
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,65.75,52.63
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,75.32,60.7
2016,2,29,9,45,872.0,79.0,0.55,15.5,545.0,78.05,62.74
2016,2,29,10,0,886.0,82.0,0.5,16.0,584.0,80.65,64.68
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.5,82.13,65.67
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,83.54,66.6
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,126.73,73.3
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,187.8,107.8
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,247.62,153.13
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,307.2,203.14
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.5,365.19,252.97
2016,2,29,12,0,941.0,89.0,0.4,19.0,756.0,422.39,301.65
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.5,477.24,347.61
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,530.33,390.69
2016,2,29,12,45,943.5,87.0,0.3,19.5,753.0,580.22,429.71
2016,2,29,13,0,945.0,85.0,0.3,20.0,747.0,627.88,465.78
2016,2,29,13,15,941.0,84.5,0.35,20.0,732.0,671.13,499.23
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,711.39,529.93
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,745.71,556.08
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,776.48,578.36
2016,2,29,14,15,689.0,152.0,0.5,20.0,581.0,715.17,536.15
2016,2,29,14,30,457.0,221.0,0.5,20.0,491.0,616.78,466.89
2016,2,29,14,45,656.5,151.0,0.5,20.5,512.5,737.67,555.95
2016,2,29,15,0,856.0,81.0,0.5,21.0,534.0,844.36,625.95
2016,2,29,15,15,836.0,78.5,0.5,20.5,491.5,843.79,626.74
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,839.12,626.53
2016,2,29,15,45,778.0,75.0,0.5,20.0,401.0,816.28,613.08
2016,2,29,16,0,740.0,74.0,0.5,20.0,353.0,789.31,596.79
2016,2,29,16,15,698.5,69.0,0.55,19.5,303.5,757.0,578.22
2016,2,29,16,30,657.0,64.0,0.6,19.0,254.0,716.06,552.45
2016,2,29,16,45,587.5,58.0,0.7,18.5,203.5,646.08,504.71
2016,2,29,17,0,518.0,52.0,0.8,18.0,153.0,574.42,452.32
2016,2,29,17,15,416.0,41.5,0.8,17.5,107.0,467.95,368.68
2016,2,29,17,30,314.0,31.0,0.8,17.0,61.0,363.66,275.51
2016,2,29,17,45,157.0,15.5,0.8,17.0,30.5,186.48,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,136.5,10.0,0.8,12.0,18.5,7.87,0.0
2016,3,1,7,0,273.0,20.0,0.7,12.0,37.0,16.49,3.73
2016,3,1,7,15,400.5,30.5,0.65,12.5,81.5,25.33,16.22
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,34.3,24.81
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,40.2,30.38
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,49.97,39.2
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,54.02,42.83
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,58.09,46.39
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,61.2,48.91
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,64.29,51.38
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,66.43,53.09
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,75.74,61.04
2016,3,1,9,45,895.0,76.0,0.65,15.5,559.5,76.71,61.57
2016,3,1,10,0,916.0,76.0,0.7,16.0,600.0,77.63,62.08
2016,3,1,10,15,926.5,77.5,0.7,16.0,633.0,79.18,63.27
2016,3,1,10,30,937.0,79.0,0.7,16.0,666.0,80.65,64.4
2016,3,1,10,45,945.0,80.0,0.75,16.5,691.5,127.4,72.07
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,189.58,108.11
2016,3,1,11,15,958.0,82.0,0.8,17.0,735.5,251.48,156.03
2016,3,1,11,30,963.0,83.0,0.8,17.0,754.0,313.08,208.68
2016,3,1,11,45,966.5,83.0,0.8,17.0,764.0,372.91,261.36
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,431.72,312.82
2016,3,1,12,15,970.5,83.0,0.8,17.0,776.0,487.99,361.19
2016,3,1,12,30,971.0,83.0,0.8,17.0,778.0,542.44,406.72
2016,3,1,12,45,970.5,82.5,0.8,17.5,771.5,593.86,447.77
2016,3,1,13,0,970.0,82.0,0.8,18.0,765.0,642.9,485.66
2016,3,1,13,15,966.0,81.5,0.8,17.5,750.0,687.18,520.91
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,728.38,553.29
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,764.25,580.34
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,796.57,602.94
2016,3,1,14,15,938.5,78.5,0.8,17.0,658.5,822.22,620.84
2016,3,1,14,30,929.0,77.0,0.8,17.0,628.0,843.96,636.28
2016,3,1,14,45,914.5,75.5,0.8,17.0,591.0,857.64,646.5
2016,3,1,15,0,900.0,74.0,0.8,17.0,554.0,867.21,654.23
2016,3,1,15,15,881.0,72.0,0.8,16.5,510.5,868.23,657.68
2016,3,1,15,30,862.0,70.0,0.8,16.0,467.0,865.22,658.63
2016,3,1,15,45,836.0,67.0,0.8,15.5,419.5,860.6,658.56
2016,3,1,16,0,810.0,64.0,0.8,15.0,372.0,842.3,649.0
2016,3,1,16,15,771.5,60.0,0.75,14.5,321.0,807.63,626.91
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,769.53,601.5
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,707.57,558.05
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,643.27,509.96
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,539.01,428.45
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,447.94,344.99
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,228.56,23.85
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,147.5,10.5,0.8,10.5,20.0,8.26,0.0
2016,3,2,7,0,295.0,21.0,0.7,11.0,40.0,17.36,5.73
2016,3,2,7,15,417.5,31.0,0.65,11.5,85.0,25.8,16.82
2016,3,2,7,30,540.0,41.0,0.6,12.0,130.0,34.36,25.03
2016,3,2,7,45,607.5,47.5,0.55,12.5,180.5,43.2,33.22
2016,3,2,8,0,675.0,54.0,0.5,13.0,231.0,49.13,38.63
2016,3,2,8,15,506.5,90.5,0.5,13.5,239.0,70.08,57.19
2016,3,2,8,30,338.0,127.0,0.5,14.0,247.0,89.92,74.4
2016,3,2,8,45,579.5,99.0,0.5,14.5,338.0,74.86,60.84
2016,3,2,9,0,821.0,71.0,0.5,15.0,429.0,64.09,51.16
2016,3,2,9,15,842.5,73.5,0.5,15.0,473.5,66.21,52.88
2016,3,2,9,30,864.0,76.0,0.5,15.0,518.0,75.6,60.88
2016,3,2,9,45,787.5,103.0,0.55,15.5,529.0,84.67,68.41
2016,3,2,10,0,711.0,130.0,0.6,16.0,540.0,92.28,74.6
2016,3,2,10,15,813.5,107.0,0.6,16.0,601.0,86.56,69.53
2016,3,2,10,30,916.0,84.0,0.6,16.0,662.0,83.21,66.54
2016,3,2,10,45,923.5,85.5,0.65,16.5,687.5,132.5,75.57
2016,3,2,11,0,931.0,87.0,0.7,17.0,713.0,193.83,112.02
2016,3,2,11,15,774.5,152.0,0.7,17.0,682.0,255.53,166.71
2016,3,2,11,30,618.0,217.0,0.7,17.0,651.0,312.54,220.21
2016,3,2,11,45,568.0,238.5,0.75,17.0,641.5,354.14,257.76
2016,3,2,12,0,518.0,260.0,0.8,17.0,632.0,391.49,291.23
2016,3,2,12,15,540.5,252.5,0.8,17.0,641.5,433.62,326.0
2016,3,2,12,30,563.0,245.0,0.8,17.0,651.0,476.64,360.88
2016,3,2,12,45,493.0,270.5,0.8,17.0,623.5,496.89,378.38
2016,3,2,13,0,423.0,296.0,0.8,17.0,596.0,509.85,389.61
2016,3,2,13,15,407.5,300.0,0.8,16.5,584.0,523.62,402.12
2016,3,2,13,30,392.0,304.0,0.8,16.0,572.0,543.19,418.38
2016,3,2,13,45,394.5,286.0,0.8,16.0,549.0,552.97,427.12
2016,3,2,14,0,397.0,268.0,0.8,16.0,526.0,560.51,434.29
2016,3,2,14,15,402.0,253.0,0.8,16.0,504.0,570.73,443.37
2016,3,2,14,30,407.0,238.0,0.8,16.0,482.0,578.99,451.03
2016,3,2,14,45,284.5,241.0,0.8,16.0,406.5,498.42,391.12
2016,3,2,15,0,162.0,244.0,0.8,16.0,331.0,392.18,310.74
2016,3,2,15,15,261.5,211.5,0.75,15.5,339.0,472.9,376.76
2016,3,2,15,30,361.0,179.0,0.7,15.0,347.0,534.31,426.24
2016,3,2,15,45,202.5,166.0,0.7,15.0,258.5,366.5,296.63
2016,3,2,16,0,44.0,153.0,0.7,15.0,170.0,196.49,158.95
2016,3,2,16,15,36.5,133.0,0.65,14.5,146.0,172.21,140.34
2016,3,2,16,30,29.0,113.0,0.6,14.0,122.0,147.26,119.98
2016,3,2,16,45,21.5,92.5,0.6,13.5,98.5,120.83,97.88
2016,3,2,17,0,14.0,72.0,0.6,13.0,75.0,81.55,64.39
2016,3,2,17,15,7.0,51.5,0.6,12.5,53.0,55.43,41.52
2016,3,2,17,30,0.0,31.0,0.6,12.0,31.0,27.24,16.58
2016,3,2,17,45,0.0,15.5,0.65,12.0,15.5,11.82,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,11.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,0.4,12.0,17.0,12.96,3.6
2016,3,3,7,15,0.0,35.0,0.3,12.5,35.0,26.4,17.4
2016,3,3,7,30,0.0,53.0,0.2,13.0,53.0,39.42,29.5
2016,3,3,7,45,1.5,73.0,0.15,13.5,73.5,53.63,42.42
2016,3,3,8,0,3.0,93.0,0.1,14.0,94.0,67.69,54.94
2016,3,3,8,15,9.0,112.0,0.1,14.5,115.5,81.07,66.53
2016,3,3,8,30,15.0,131.0,0.1,15.0,137.0,94.34,77.77
2016,3,3,8,45,17.5,148.0,0.1,15.5,155.5,106.22,87.59
2016,3,3,9,0,20.0,165.0,0.1,16.0,174.0,117.98,97.15
2016,3,3,9,15,65.0,197.5,0.1,16.0,230.5,133.66,110.07
2016,3,3,9,30,110.0,230.0,0.1,16.0,287.0,152.84,125.75
2016,3,3,9,45,179.5,246.0,0.15,16.0,347.0,157.9,129.58
2016,3,3,10,0,249.0,262.0,0.2,16.0,407.0,161.16,132.02
2016,3,3,10,15,156.5,272.0,0.2,16.0,365.0,170.97,139.83
2016,3,3,10,30,64.0,282.0,0.2,16.0,323.0,182.22,148.75
2016,3,3,10,45,41.0,264.0,0.25,16.5,290.5,179.6,138.4
2016,3,3,11,0,18.0,246.0,0.3,17.0,258.0,180.17,139.03
2016,3,3,11,15,29.0,272.0,0.35,16.5,292.0,196.48,151.51
2016,3,3,11,30,40.0,298.0,0.4,16.0,326.0,222.15,171.44
2016,3,3,11,45,41.0,301.0,0.5,16.0,330.0,231.9,179.28
2016,3,3,12,0,42.0,304.0,0.6,16.0,334.0,241.72,187.33
2016,3,3,12,15,126.5,329.0,0.65,15.5,420.5,306.28,236.86
2016,3,3,12,30,211.0,354.0,0.7,15.0,507.0,380.29,293.61
2016,3,3,12,45,252.5,343.5,0.75,15.0,525.0,420.37,324.67
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,458.54,354.68
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,476.02,368.52
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,492.39,381.57
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,374.16,293.08
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,226.37,177.97
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,297.58,235.99
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,377.36,298.12
