Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,382.39,302.35
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,386.97,306.97
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,295.99,236.53
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,220.7,176.71
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,337.07,273.58
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,455.31,366.76
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,422.56,341.94
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,388.14,316.73
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,346.39,284.03
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,303.25,248.79
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,240.28,195.98
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,176.2,138.8
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,89.64,30.34
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,8.65,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,16.77,6.98
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,31.55,21.89
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,45.86,35.18
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,60.22,48.23
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,74.34,60.79
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,87.9,72.71
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,101.2,84.19
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,72.16,58.42
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,36.73,27.03
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,57.61,45.35
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,77.67,62.66
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,76.82,61.59
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,75.91,60.53
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,114.02,92.96
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,149.8,122.81
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,147.01,114.63
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,143.53,111.74
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,123.38,95.75
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,101.6,78.35
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,88.43,67.6
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,74.9,56.53
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,118.64,92.18
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,163.25,127.94
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,130.98,101.97
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,97.53,74.98
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,95.33,73.32
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,93.1,71.56
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,93.24,71.77
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,93.41,72.01
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,70.93,53.63
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,49.19,35.7
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,95.09,74.04
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,147.1,116.85
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,162.55,130.29
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,179.74,145.38
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,105.51,84.11
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,38.25,27.14
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,32.85,22.64
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,27.47,18.04
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,22.09,13.4
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,16.73,8.71
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,11.77,4.32
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,6.82,0.0
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,3.4,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,8.65,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,16.8,7.47
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,31.64,21.92
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,46.22,35.37
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,59.94,47.9
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,73.75,60.29
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,87.28,72.21
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,100.56,83.7
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,65.73,52.88
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,22.91,14.83
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,50.26,39.03
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,77.0,62.33
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,63.86,50.55
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,49.95,38.23
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,39.17,28.74
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,28.4,19.28
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,26.1,16.23
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,23.81,14.24
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,42.73,29.94
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,61.73,45.59
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,43.53,30.46
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,25.38,15.4
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,76.89,57.89
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,128.06,99.67
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,87.87,66.93
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,47.01,33.39
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,46.22,32.86
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,45.43,32.31
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,43.86,31.05
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,42.29,29.79
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,32.24,21.44
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,22.22,13.07
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,16.07,7.92
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,9.93,2.76
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,17.96,9.62
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,25.99,16.54
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,16.01,8.07
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,3.41,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,13.77,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,26.25,15.65
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,37.23,27.22
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,48.3,37.71
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,58.6,47.21
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,65.65,53.55
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,70.45,57.81
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,75.24,61.95
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,94.65,78.79
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,117.12,98.0
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,130.81,109.52
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,143.78,120.33
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,116.4,96.44
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,85.92,69.89
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,145.08,120.71
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,188.61,157.15
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,201.58,149.26
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,236.15,166.26
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,260.48,194.03
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,264.69,205.56
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,262.21,204.89
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,256.03,200.99
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,226.54,178.36
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,189.42,149.26
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,355.34,281.22
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,543.52,425.05
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,570.13,445.65
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,594.59,465.68
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,625.22,490.67
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,654.74,514.74
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,649.05,512.47
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,638.52,506.71
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,547.95,439.19
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,449.93,364.01
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,330.09,269.76
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,167.87,136.3
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,197.29,162.23
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,210.78,174.51
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,186.22,154.53
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,161.04,133.7
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,128.91,106.1
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,83.31,66.52
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,58.07,44.18
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,30.99,20.16
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,13.35,2.54
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,12.58,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,25.45,15.68
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,34.0,24.79
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,42.64,33.13
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,48.91,39.04
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,55.16,44.72
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,59.32,48.45
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,63.47,52.09
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,75.73,62.94
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,87.24,72.99
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,45.05,35.07
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,9.16,2.64
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,93.38,77.76
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,165.51,139.92
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,165.34,139.26
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,173.87,146.29
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,190.64,134.86
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,229.26,155.49
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,210.77,155.34
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,163.65,130.48
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,226.87,180.71
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,300.08,238.44
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,343.68,272.75
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,393.19,312.24
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,419.6,333.57
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,455.84,362.42
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,407.77,325.8
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,347.95,279.09
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,208.31,168.15
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,61.66,46.49
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,333.22,275.75
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,620.97,501.25
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,656.22,528.98
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,689.62,557.48
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,648.27,526.52
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,602.76,492.47
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,395.24,328.3
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,147.61,120.72
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,432.79,366.91
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,690.96,571.1
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,620.75,514.57
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,548.47,456.72
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,440.21,367.41
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,339.24,278.77
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,183.86,117.75
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,12.98,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,26.34,16.69
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,34.92,25.52
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,43.57,33.74
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,49.49,39.27
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,55.41,44.6
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,59.58,48.29
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,63.72,51.88
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,73.01,59.88
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,76.93,63.02
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,78.91,64.56
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,80.87,66.08
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,84.15,68.63
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,87.3,71.05
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,104.01,85.31
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,133.06,109.93
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,184.27,124.01
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,235.55,160.13
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,276.1,202.42
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,290.06,223.08
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,315.48,243.72
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,342.26,265.48
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,319.69,250.28
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,283.75,223.78
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,404.43,318.41
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,543.69,424.03
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,477.18,374.05
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,392.79,309.7
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,429.67,340.42
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,468.99,372.1
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,466.64,371.4
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,462.64,369.79
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,374.19,301.39
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,260.18,210.52
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,350.14,286.63
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,422.94,347.3
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,214.75,179.02
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,9.13,2.25
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,7.98,1.32
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,6.83,0.34
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,5.69,0.0
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,4.55,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.03,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.51,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.75,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.4,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,6.82,0.16
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,12.53,5.53
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,18.26,10.88
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,24.39,16.51
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,30.54,22.06
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,36.7,27.59
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,42.88,33.06
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,91.88,76.3
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,134.15,112.47
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,129.47,107.96
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,129.38,107.6
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,150.59,125.16
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,175.57,145.56
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,167.7,138.53
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,169.58,133.52
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,184.9,144.23
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,212.75,164.8
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,230.93,178.57
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,250.38,193.61
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,236.44,183.22
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,218.86,169.91
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,227.86,177.13
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,237.23,184.53
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,254.35,198.06
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,268.9,209.6
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,262.7,204.9
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,255.52,199.55
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,269.51,210.53
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,284.56,222.21
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,319.96,251.06
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,358.12,281.9
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,278.19,219.91
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,178.02,140.55
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,153.13,121.08
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,127.61,100.5
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,138.63,110.33
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,151.24,121.34
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,131.53,105.43
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,111.57,89.11
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,90.36,71.44
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,68.61,52.9
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,49.63,36.54
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,29.14,18.7
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,15.26,5.28
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,13.9,0.0
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,27.03,17.5
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,42.12,31.67
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,56.91,45.23
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,71.57,58.42
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,85.88,71.0
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,98.98,82.39
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,111.75,93.3
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,123.61,103.09
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,139.11,115.85
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,151.03,125.62
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,162.64,135.05
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,172.32,142.56
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,181.69,149.79
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,180.28,148.27
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,180.24,141.0
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,181.82,141.49
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,188.4,146.77
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,224.81,173.76
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,274.62,211.33
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,289.21,222.61
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,303.73,233.96
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,324.14,249.96
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,345.82,266.86
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,336.77,260.58
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,324.58,251.8
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,209.83,163.95
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,84.43,63.89
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,202.77,160.32
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,329.12,258.85
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,267.29,210.22
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,187.12,147.13
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,147.16,115.62
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,106.73,82.97
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,178.45,142.85
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,247.82,199.49
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,151.41,121.45
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,52.93,39.32
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,45.96,33.75
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,39.01,27.96
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,31.69,21.69
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,24.39,15.35
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,17.88,9.65
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,11.39,3.91
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,6.44,0.0
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.03,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,3.79,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,4.18,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,27.51,19.12
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,50.64,39.69
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,52.99,41.63
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,55.34,43.58
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,74.85,60.5
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,93.09,76.1
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,95.01,77.58
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,96.97,75.56
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,139.11,109.81
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,181.61,143.82
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,152.64,120.41
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,120.41,94.34
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,136.53,107.45
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,153.21,120.94
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,284.11,225.03
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,435.11,342.5
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,307.79,244.58
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,151.62,119.51
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,113.99,89.19
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,75.77,57.73
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,110.05,86.25
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,145.95,115.88
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,127.99,101.41
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,109.67,86.6
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,150.12,120.73
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,194.63,157.93
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,135.1,108.96
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,76.49,59.8
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,47.92,35.65
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,20.6,12.21
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,17.91,9.96
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,15.22,7.67
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,12.16,4.99
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,9.1,2.29
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,6.82,0.26
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,4.54,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.27,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,4.16,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,8.34,1.65
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,14.44,7.36
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,20.56,13.07
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,27.46,19.39
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,34.39,25.63
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,41.33,31.85
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,48.29,38.01
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,48.69,38.23
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,49.1,38.46
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,39.48,29.76
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,29.88,21.11
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,105.39,87.46
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,167.72,140.5
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,113.68,93.8
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,50.05,36.61
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,64.42,48.54
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,78.55,60.09
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,90.12,69.57
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,101.78,79.08
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,119.29,93.33
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,137.2,107.87
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,174.83,138.25
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,214.07,169.67
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,201.01,159.3
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,187.09,148.31
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,158.57,125.41
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,129.0,101.45
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,84.07,64.65
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,40.0,28.05
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,70.58,53.73
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,102.93,80.71
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,113.68,89.75
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,125.29,99.56
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,100.87,79.52
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,76.45,59.3
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,57.21,43.24
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,39.03,27.89
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,34.01,23.74
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,29.01,19.52
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,23.63,14.88
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,18.26,10.18
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,13.29,5.81
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,8.34,1.41
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,4.92,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,2.64,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,5.3,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,9.1,2.46
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,12.91,5.99
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,17.12,9.83
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,21.33,13.64
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,25.56,17.41
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,29.8,21.15
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,21.76,13.88
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,13.74,6.65
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,60.35,47.97
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,103.58,85.52
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,67.39,53.76
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,27.62,18.78
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,70.96,56.71
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,111.01,87.05
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,106.62,83.09
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,101.98,79.03
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,127.6,99.73
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,153.76,120.7
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,130.94,102.25
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,106.79,82.69
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,87.23,66.72
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,67.26,50.32
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,134.51,105.48
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,204.05,161.41
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,133.74,104.76
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,62.53,46.49
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,88.08,67.75
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,114.56,89.56
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,107.94,84.39
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,101.24,79.19
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,67.8,51.55
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,36.05,24.98
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,39.87,28.33
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,43.7,31.68
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,71.24,55.15
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,105.54,84.23
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,92.16,73.13
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,78.6,61.82
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,63.71,49.19
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,48.46,36.06
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,34.48,23.86
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,22.13,12.99
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,12.94,4.45
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
