Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,9.0,8.0,6.29,0.0
2016,3,14,6,45,37.0,27.0,1.25,9.5,31.5,20.33,9.69
2016,3,14,7,0,74.0,46.0,1.3,10.0,55.0,33.95,24.25
2016,3,14,7,15,105.0,68.0,1.3,10.0,88.0,49.19,38.56
2016,3,14,7,30,136.0,90.0,1.3,10.0,121.0,64.15,52.43
2016,3,14,7,45,150.0,113.0,1.35,10.5,155.0,79.19,65.99
2016,3,14,8,0,164.0,136.0,1.4,11.0,189.0,93.85,78.91
2016,3,14,8,15,187.0,153.5,1.4,11.0,223.5,105.33,88.91
2016,3,14,8,30,210.0,171.0,1.4,11.0,258.0,116.57,98.53
2016,3,14,8,45,411.5,150.0,1.45,11.5,345.5,101.45,84.76
2016,3,14,9,0,613.0,129.0,1.5,12.0,433.0,92.65,76.66
2016,3,14,9,15,509.0,175.5,1.5,12.0,443.5,116.37,97.13
2016,3,14,9,30,405.0,222.0,1.5,12.0,454.0,138.89,116.24
2016,3,14,9,45,504.0,204.5,1.5,12.5,512.5,129.97,108.02
2016,3,14,10,0,603.0,187.0,1.5,13.0,571.0,121.48,100.31
2016,3,14,10,15,556.0,216.0,1.5,13.0,584.0,134.7,111.43
2016,3,14,10,30,509.0,245.0,1.5,13.0,597.0,166.77,121.49
2016,3,14,10,45,356.5,300.0,1.5,13.0,550.5,225.76,164.66
2016,3,14,11,0,204.0,355.0,1.5,13.0,504.0,266.06,201.64
2016,3,14,11,15,290.0,345.0,1.5,13.0,562.5,297.26,223.44
2016,3,14,11,30,376.0,335.0,1.5,13.0,621.0,344.54,259.61
2016,3,14,11,45,451.0,309.0,1.5,13.0,655.5,385.39,292.44
2016,3,14,12,0,526.0,283.0,1.5,13.0,690.0,435.33,333.0
2016,3,14,12,15,444.5,316.0,1.5,13.0,660.0,459.33,354.96
2016,3,14,12,30,363.0,349.0,1.5,13.0,630.0,471.34,366.49
2016,3,14,12,45,227.5,356.5,1.55,13.5,532.5,421.1,329.53
2016,3,14,13,0,92.0,364.0,1.6,14.0,435.0,353.15,277.28
2016,3,14,13,15,338.5,303.0,1.6,14.0,554.0,498.63,392.52
2016,3,14,13,30,585.0,242.0,1.6,14.0,673.0,656.61,512.55
2016,3,14,13,45,519.0,257.5,1.6,14.0,631.0,652.67,508.99
2016,3,14,14,0,453.0,273.0,1.6,14.0,589.0,642.31,501.89
2016,3,14,14,15,455.5,259.5,1.6,13.5,565.5,655.3,514.12
2016,3,14,14,30,458.0,246.0,1.6,13.0,542.0,665.83,524.42
2016,3,14,14,45,600.0,192.0,1.65,13.0,556.5,754.11,593.59
2016,3,14,15,0,742.0,138.0,1.7,13.0,571.0,852.79,665.78
2016,3,14,15,15,718.5,134.0,1.7,12.5,527.5,845.29,662.3
2016,3,14,15,30,695.0,130.0,1.7,12.0,484.0,833.69,657.23
2016,3,14,15,45,671.0,122.0,1.75,12.0,437.5,813.26,645.21
2016,3,14,16,0,647.0,114.0,1.8,12.0,391.0,789.09,630.38
2016,3,14,16,15,604.0,107.0,1.7,11.5,340.5,744.61,600.0
2016,3,14,16,30,561.0,100.0,1.6,11.0,290.0,696.83,566.43
2016,3,14,16,45,506.5,89.5,1.55,11.0,239.5,631.79,517.87
2016,3,14,17,0,452.0,79.0,1.5,11.0,189.0,561.64,463.3
2016,3,14,17,15,362.5,66.5,1.45,10.5,141.0,462.6,383.87
2016,3,14,17,30,273.0,54.0,1.4,10.0,93.0,365.92,302.03
2016,3,14,17,45,136.5,36.0,1.4,10.0,55.5,203.11,157.35
2016,3,14,18,0,0.0,18.0,1.4,10.0,18.0,17.7,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,9.44,0.0
2016,3,15,6,45,203.0,27.5,1.05,8.5,51.0,21.0,10.99
2016,3,15,7,0,347.0,43.0,1.1,9.0,88.0,35.13,25.51
2016,3,15,7,15,438.5,53.0,1.1,9.5,137.0,43.02,33.18
2016,3,15,7,30,530.0,63.0,1.1,10.0,186.0,50.95,40.61
2016,3,15,7,45,596.0,69.0,1.15,10.5,238.5,55.56,44.81
2016,3,15,8,0,662.0,75.0,1.2,11.0,291.0,60.27,48.93
2016,3,15,8,15,701.0,80.0,1.2,11.0,342.5,63.89,52.06
2016,3,15,8,30,740.0,85.0,1.2,11.0,394.0,67.5,55.12
2016,3,15,8,45,772.0,87.5,1.2,11.5,443.5,74.92,61.4
2016,3,15,9,0,804.0,90.0,1.2,12.0,493.0,76.8,62.73
2016,3,15,9,15,823.5,93.0,1.2,12.5,537.5,78.76,64.12
2016,3,15,9,30,843.0,96.0,1.2,13.0,582.0,80.67,65.48
2016,3,15,9,45,860.0,97.0,1.25,13.5,621.0,81.19,65.63
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,90.52,73.4
2016,3,15,10,15,887.0,100.0,1.25,14.0,692.0,91.92,74.43
2016,3,15,10,30,897.0,102.0,1.2,14.0,724.0,124.53,77.0
2016,3,15,10,45,905.0,102.5,1.15,14.5,749.0,184.48,108.14
2016,3,15,11,0,913.0,103.0,1.1,15.0,774.0,244.94,153.15
2016,3,15,11,15,917.5,104.0,1.1,15.0,791.0,305.15,204.35
2016,3,15,11,30,922.0,105.0,1.1,15.0,808.0,365.02,257.18
2016,3,15,11,45,924.5,105.0,1.1,15.5,816.5,422.87,307.79
2016,3,15,12,0,927.0,105.0,1.1,16.0,825.0,479.62,356.29
2016,3,15,12,15,927.0,105.0,1.1,16.0,825.5,533.86,402.08
2016,3,15,12,30,927.0,105.0,1.1,16.0,826.0,586.27,445.07
2016,3,15,12,45,929.0,102.5,1.15,16.0,819.5,635.71,485.05
2016,3,15,13,0,931.0,100.0,1.2,16.0,813.0,682.93,522.43
2016,3,15,13,15,926.5,99.0,1.2,16.0,797.0,724.7,554.58
2016,3,15,13,30,922.0,98.0,1.2,16.0,781.0,763.38,583.87
2016,3,15,13,45,917.0,96.5,1.2,16.0,757.5,797.97,608.59
2016,3,15,14,0,912.0,95.0,1.2,16.0,734.0,829.14,630.34
2016,3,15,14,15,902.5,93.5,1.2,15.5,703.0,853.1,648.46
2016,3,15,14,30,893.0,92.0,1.2,15.0,672.0,873.23,664.23
2016,3,15,14,45,881.0,89.5,1.25,15.0,634.5,886.2,674.89
2016,3,15,15,0,869.0,87.0,1.3,15.0,597.0,895.18,683.14
2016,3,15,15,15,852.0,84.5,1.3,14.5,554.0,906.27,693.61
2016,3,15,15,30,835.0,82.0,1.3,14.0,511.0,903.0,694.45
2016,3,15,15,45,811.5,78.5,1.3,14.0,463.0,888.39,686.52
2016,3,15,16,0,788.0,75.0,1.3,14.0,415.0,869.87,675.95
2016,3,15,16,15,754.0,71.0,1.25,13.5,364.0,837.1,655.7
2016,3,15,16,30,720.0,67.0,1.2,13.0,313.0,800.92,632.46
2016,3,15,16,45,671.5,61.0,1.2,13.0,260.5,745.58,593.72
2016,3,15,17,0,623.0,55.0,1.2,13.0,208.0,696.11,557.28
2016,3,15,17,15,542.5,47.5,1.2,12.5,157.5,606.91,489.14
2016,3,15,17,30,462.0,40.0,1.2,12.0,107.0,518.25,416.78
2016,3,15,17,45,324.0,28.0,1.3,11.5,65.5,375.83,290.75
2016,3,15,18,0,186.0,16.0,1.4,11.0,24.0,213.27,0.0
2016,3,15,18,15,93.0,8.0,1.4,10.5,12.0,82.6,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,113.0,13.0,0.9,9.0,17.0,10.23,0.0
2016,3,16,6,45,266.0,26.5,0.8,9.5,56.5,21.68,12.02
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,32.99,23.63
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,39.92,30.34
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,46.92,36.87
2016,3,16,7,45,651.5,63.0,0.7,11.5,250.5,51.72,41.2
2016,3,16,8,0,707.0,69.0,0.7,12.0,304.0,61.2,49.57
2016,3,16,8,15,744.0,73.5,0.75,12.5,356.5,64.88,52.62
2016,3,16,8,30,781.0,78.0,0.8,13.0,409.0,68.54,55.58
2016,3,16,8,45,807.5,81.5,0.85,13.5,458.0,71.24,57.65
2016,3,16,9,0,834.0,85.0,0.9,14.0,507.0,73.89,59.67
2016,3,16,9,15,853.0,87.5,0.85,14.5,552.0,75.65,60.88
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,77.37,62.06
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,87.16,70.19
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,88.82,71.28
2016,3,16,10,15,909.5,95.5,0.8,16.0,707.5,89.98,72.12
2016,3,16,10,30,919.0,97.0,0.8,16.0,740.0,126.46,75.75
2016,3,16,10,45,926.0,98.5,0.85,16.5,765.0,188.14,108.72
2016,3,16,11,0,933.0,100.0,0.9,17.0,790.0,250.25,155.13
2016,3,16,11,15,937.5,100.5,0.9,17.0,807.0,311.26,206.66
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,371.87,259.61
2016,3,16,11,45,944.0,101.5,0.9,17.5,833.0,430.93,310.57
2016,3,16,12,0,946.0,102.0,0.9,18.0,842.0,488.82,359.27
2016,3,16,12,15,946.0,102.0,0.9,18.0,842.0,543.98,405.07
2016,3,16,12,30,946.0,102.0,0.9,18.0,842.0,597.27,448.02
2016,3,16,12,45,949.0,99.0,0.9,18.0,835.5,647.69,487.61
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,695.88,524.5
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,738.75,556.7
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,778.5,586.06
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,813.09,609.84
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,844.13,630.97
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.5,868.51,647.75
2016,3,16,14,30,912.0,89.0,0.9,18.0,685.0,888.99,662.14
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.5,901.91,671.75
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,910.75,678.97
2016,3,16,15,15,868.0,82.5,0.85,17.5,564.0,910.42,680.73
2016,3,16,15,30,850.0,80.0,0.8,17.0,520.0,916.86,687.22
2016,3,16,15,45,826.0,77.0,0.8,17.0,471.0,902.39,679.57
2016,3,16,16,0,802.0,74.0,0.8,17.0,422.0,883.99,669.54
2016,3,16,16,15,768.0,69.5,0.8,16.5,370.5,850.44,650.26
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,813.49,628.05
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,757.79,591.44
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,707.69,556.74
2016,3,16,17,15,555.0,47.5,0.8,14.5,161.5,619.44,491.12
2016,3,16,17,30,476.0,40.0,0.8,14.0,110.0,531.71,421.33
2016,3,16,17,45,338.0,28.5,0.8,13.5,68.0,389.16,298.84
2016,3,16,18,0,200.0,17.0,0.8,13.0,26.0,228.51,0.0
2016,3,16,18,15,100.0,8.5,0.8,12.5,13.0,88.89,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,10.5,10.5,5.51,0.0
2016,3,17,6,30,180.0,14.0,1.2,11.0,21.0,11.4,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.5,62.5,21.46,12.09
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,31.66,22.31
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,37.95,28.35
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,48.04,37.56
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,52.92,41.92
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,57.8,46.14
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,61.27,48.99
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,64.71,51.76
2016,3,17,8,45,838.0,75.0,0.65,15.5,470.5,67.19,53.64
2016,3,17,9,0,862.0,78.0,0.6,16.0,520.0,69.63,55.47
2016,3,17,9,15,879.5,80.5,0.55,16.5,564.5,79.36,63.56
2016,3,17,9,30,897.0,83.0,0.5,17.0,609.0,81.74,65.25
2016,3,17,9,45,909.5,85.5,0.45,17.5,648.0,83.88,66.75
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,85.89,68.15
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.5,87.11,68.88
2016,3,17,10,30,940.0,91.0,0.3,19.0,752.0,127.85,73.7
2016,3,17,10,45,945.5,92.0,0.25,19.5,776.5,190.18,107.27
2016,3,17,11,0,951.0,93.0,0.2,20.0,801.0,252.71,153.3
2016,3,17,11,15,955.0,94.0,0.2,20.0,818.0,314.82,204.6
2016,3,17,11,30,959.0,95.0,0.2,20.0,835.0,376.48,256.95
2016,3,17,11,45,960.5,95.5,0.25,20.5,843.5,436.15,307.15
2016,3,17,12,0,962.0,96.0,0.3,21.0,852.0,494.57,355.1
2016,3,17,12,15,962.0,96.0,0.35,21.0,852.0,550.39,400.39
2016,3,17,12,30,962.0,96.0,0.4,21.0,852.0,604.3,442.96
2016,3,17,12,45,959.5,95.5,0.45,21.0,844.0,654.19,481.53
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,701.46,517.31
2016,3,17,13,15,953.0,94.5,0.5,21.0,819.5,744.92,548.93
2016,3,17,13,30,949.0,94.0,0.5,21.0,803.0,785.27,577.76
2016,3,17,13,45,942.0,93.0,0.55,21.0,778.5,819.6,601.32
2016,3,17,14,0,935.0,92.0,0.6,21.0,754.0,850.32,622.55
2016,3,17,14,15,925.5,90.5,0.6,20.5,722.0,874.74,640.12
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,895.23,655.4
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,907.7,664.49
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,916.06,671.24
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,916.11,671.84
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,923.0,677.1
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,907.96,669.29
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,888.97,659.19
2016,3,17,16,15,771.0,70.0,0.5,19.0,375.0,855.92,642.05
2016,3,17,16,30,737.0,66.0,0.5,18.0,323.0,819.46,621.98
2016,3,17,16,45,687.0,60.5,0.55,17.5,269.5,762.91,586.56
2016,3,17,17,0,637.0,55.0,0.6,17.0,216.0,711.83,552.77
2016,3,17,17,15,558.5,47.5,0.65,16.5,164.5,623.74,489.13
2016,3,17,17,30,480.0,40.0,0.7,16.0,113.0,536.2,421.17
2016,3,17,17,45,343.5,28.5,0.8,15.5,70.0,394.36,302.54
2016,3,17,18,0,207.0,17.0,0.9,15.0,27.0,236.56,30.24
2016,3,17,18,15,103.5,8.5,0.85,14.5,13.5,91.93,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,0.95,9.5,11.5,6.29,0.0
2016,3,18,6,30,177.0,16.0,0.9,10.0,23.0,13.03,0.0
2016,3,18,6,45,318.0,28.0,0.85,10.5,65.0,23.02,13.78
2016,3,18,7,0,459.0,40.0,0.8,11.0,107.0,33.13,23.8
2016,3,18,7,15,541.0,48.0,0.8,11.0,158.0,39.72,30.17
2016,3,18,7,30,623.0,56.0,0.8,11.0,209.0,46.38,36.41
2016,3,18,7,45,672.0,62.5,0.8,11.5,262.5,51.55,41.05
2016,3,18,8,0,721.0,69.0,0.8,12.0,316.0,61.32,49.66
2016,3,18,8,15,756.0,73.0,0.75,12.5,368.0,64.63,52.36
2016,3,18,8,30,791.0,77.0,0.7,13.0,420.0,67.91,54.99
2016,3,18,8,45,813.0,81.5,0.7,13.5,468.5,71.26,57.63
2016,3,18,9,0,835.0,86.0,0.7,14.0,517.0,74.51,60.15
2016,3,18,9,15,853.5,88.5,0.7,14.0,561.5,76.22,61.45
2016,3,18,9,30,872.0,91.0,0.7,14.0,606.0,77.9,62.72
2016,3,18,9,45,883.0,94.0,0.7,14.5,644.5,88.3,71.39
2016,3,18,10,0,894.0,97.0,0.7,15.0,683.0,90.41,72.86
2016,3,18,10,15,903.5,99.0,0.7,15.0,715.0,91.79,73.88
2016,3,18,10,30,913.0,101.0,0.7,15.0,747.0,135.35,80.34
2016,3,18,10,45,919.5,102.5,0.7,15.0,772.0,196.7,115.49
2016,3,18,11,0,926.0,104.0,0.7,15.0,797.0,258.41,162.91
2016,3,18,11,15,930.5,104.5,0.7,15.0,814.0,319.08,214.65
2016,3,18,11,30,935.0,105.0,0.7,15.0,831.0,379.36,267.45
2016,3,18,11,45,937.0,105.5,0.7,15.5,840.0,438.07,318.05
2016,3,18,12,0,939.0,106.0,0.7,16.0,849.0,495.63,366.33
2016,3,18,12,15,939.5,106.0,0.7,16.0,849.5,550.69,411.85
2016,3,18,12,30,940.0,106.0,0.7,16.0,850.0,603.96,454.55
2016,3,18,12,45,921.0,114.5,0.75,16.0,837.5,650.71,491.73
2016,3,18,13,0,902.0,123.0,0.8,16.0,825.0,693.73,525.23
2016,3,18,13,15,758.5,181.5,0.8,16.0,764.0,702.97,531.98
2016,3,18,13,30,615.0,240.0,0.8,16.0,703.0,689.46,522.46
2016,3,18,13,45,746.0,180.0,0.8,16.0,723.5,769.24,581.82
2016,3,18,14,0,877.0,120.0,0.8,16.0,744.0,844.13,634.37
2016,3,18,14,15,740.5,159.0,0.8,16.0,670.5,809.17,610.81
2016,3,18,14,30,604.0,198.0,0.8,16.0,597.0,757.6,575.61
2016,3,18,14,45,717.0,153.5,0.85,16.0,601.0,835.15,632.83
2016,3,18,15,0,830.0,109.0,0.9,16.0,605.0,903.39,679.81
2016,3,18,15,15,810.5,106.0,0.95,15.5,561.5,900.67,680.91
2016,3,18,15,30,791.0,103.0,1.0,15.0,518.0,893.77,680.36
2016,3,18,15,45,767.0,98.0,1.05,14.5,469.5,882.96,677.25
2016,3,18,16,0,743.0,93.0,1.1,14.0,421.0,862.27,667.31
2016,3,18,16,15,706.0,88.0,1.1,13.5,369.5,825.64,645.24
2016,3,18,16,30,669.0,83.0,1.1,13.0,318.0,785.82,620.27
2016,3,18,16,45,618.0,75.5,1.1,13.0,265.5,726.72,579.05
2016,3,18,17,0,567.0,68.0,1.1,13.0,213.0,665.53,534.34
2016,3,18,17,15,484.5,58.5,1.05,12.5,162.5,571.4,462.41
2016,3,18,17,30,402.0,49.0,1.0,12.0,112.0,477.41,386.39
2016,3,18,17,45,274.5,35.0,1.0,11.5,70.0,341.6,270.1
2016,3,18,18,0,147.0,21.0,1.0,11.0,28.0,190.51,50.59
2016,3,18,18,15,73.5,10.5,0.95,10.5,14.0,68.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,12.93,0.0
2016,3,19,6,45,65.0,35.5,0.35,10.5,45.5,26.56,17.07
2016,3,19,7,0,130.0,54.0,0.3,11.0,74.0,39.62,29.66
2016,3,19,7,15,156.5,75.0,0.3,11.5,108.5,54.02,42.96
2016,3,19,7,30,183.0,96.0,0.3,12.0,143.0,68.03,55.62
2016,3,19,7,45,203.0,116.5,0.35,12.5,179.0,81.25,67.27
2016,3,19,8,0,223.0,137.0,0.4,13.0,215.0,94.06,78.29
2016,3,19,8,15,250.0,157.0,0.4,13.0,256.5,106.29,88.72
2016,3,19,8,30,277.0,177.0,0.4,13.0,298.0,118.14,98.67
2016,3,19,8,45,315.0,192.0,0.45,13.5,344.5,127.1,105.84
2016,3,19,9,0,353.0,207.0,0.5,14.0,391.0,135.84,112.75
2016,3,19,9,15,591.5,150.5,0.5,14.0,490.0,103.2,84.51
2016,3,19,9,30,830.0,94.0,0.5,14.0,589.0,78.71,63.3
2016,3,19,9,45,841.5,97.0,0.5,14.5,626.5,80.35,64.5
2016,3,19,10,0,853.0,100.0,0.5,15.0,664.0,90.97,73.31
2016,3,19,10,15,863.0,102.0,0.5,15.0,695.0,92.27,74.23
2016,3,19,10,30,873.0,104.0,0.5,15.0,726.0,137.47,81.77
2016,3,19,10,45,742.0,173.0,0.5,15.5,714.0,205.46,129.07
2016,3,19,11,0,611.0,242.0,0.5,16.0,702.0,275.32,187.97
2016,3,19,11,15,755.0,174.0,0.5,16.0,755.0,314.08,215.73
2016,3,19,11,30,899.0,106.0,0.5,16.0,808.0,371.91,261.47
2016,3,19,11,45,714.0,200.0,0.55,16.0,761.5,420.67,307.99
2016,3,19,12,0,529.0,294.0,0.6,16.0,715.0,454.74,339.85
2016,3,19,12,15,719.5,199.0,0.6,16.0,771.0,519.03,389.44
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,589.33,443.95
2016,3,19,12,45,913.5,101.0,0.6,16.5,821.0,638.21,480.99
2016,3,19,13,0,917.0,98.0,0.6,17.0,815.0,685.0,515.57
2016,3,19,13,15,913.5,97.0,0.6,17.0,799.5,726.51,546.47
2016,3,19,13,30,910.0,96.0,0.6,17.0,784.0,765.03,574.67
2016,3,19,13,45,737.0,167.5,0.65,17.0,713.5,753.0,565.64
2016,3,19,14,0,564.0,239.0,0.7,17.0,643.0,708.22,534.44
2016,3,19,14,15,722.5,165.5,0.7,16.5,660.0,803.13,605.7
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,873.81,653.91
2016,3,19,14,45,868.5,90.5,0.7,16.0,640.0,886.73,662.76
2016,3,19,15,0,856.0,89.0,0.7,16.0,603.0,895.76,670.07
2016,3,19,15,15,839.5,86.5,0.7,15.5,560.5,906.97,680.32
2016,3,19,15,30,823.0,84.0,0.7,15.0,518.0,903.56,681.06
2016,3,19,15,45,800.0,80.5,0.75,15.0,470.5,888.81,674.27
2016,3,19,16,0,777.0,77.0,0.8,15.0,423.0,870.21,664.95
2016,3,19,16,15,744.5,73.0,0.85,14.5,372.5,838.27,647.42
2016,3,19,16,30,712.0,69.0,0.9,14.0,322.0,802.98,626.91
2016,3,19,16,45,663.5,63.5,0.95,13.5,269.5,754.67,595.89
2016,3,19,17,0,615.0,58.0,1.0,13.0,217.0,698.29,556.99
2016,3,19,17,15,539.0,50.5,0.95,12.5,166.5,612.32,492.02
2016,3,19,17,30,463.0,43.0,0.9,12.0,116.0,526.7,423.22
2016,3,19,17,45,336.5,31.5,0.9,12.0,73.5,393.18,309.59
2016,3,19,18,0,210.0,20.0,0.9,12.0,31.0,247.3,92.7
2016,3,19,18,15,105.0,10.0,0.9,11.5,15.5,94.67,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,7.08,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,13.69,0.0
2016,3,20,6,45,50.0,37.0,0.7,12.5,45.0,27.59,17.95
2016,3,20,7,0,100.0,56.0,0.7,13.0,72.0,41.23,30.85
2016,3,20,7,15,120.0,78.0,0.7,13.0,104.0,56.31,44.73
2016,3,20,7,30,140.0,100.0,0.7,13.0,136.0,71.05,58.08
2016,3,20,7,45,152.5,121.5,0.75,13.5,169.0,85.08,70.41
2016,3,20,8,0,165.0,143.0,0.8,14.0,202.0,98.76,82.14
2016,3,20,8,15,160.0,166.5,0.8,14.5,230.5,112.85,93.97
2016,3,20,8,30,155.0,190.0,0.8,15.0,259.0,126.44,105.16
2016,3,20,8,45,111.5,207.5,0.85,15.5,260.0,135.7,112.49
2016,3,20,9,0,68.0,225.0,0.9,16.0,261.0,149.82,123.87
2016,3,20,9,15,134.5,250.5,0.9,16.0,329.0,159.32,131.44
2016,3,20,9,30,201.0,276.0,0.9,16.0,397.0,173.83,143.17
2016,3,20,9,45,336.0,262.0,0.95,16.0,479.5,162.14,133.06
2016,3,20,10,0,471.0,248.0,1.0,16.0,562.0,149.24,122.07
2016,3,20,10,15,420.0,280.0,1.0,16.0,569.5,162.32,132.79
2016,3,20,10,30,369.0,312.0,1.0,16.0,577.0,211.75,154.48
2016,3,20,10,45,309.5,338.5,1.05,16.0,566.0,249.22,181.32
2016,3,20,11,0,250.0,365.0,1.1,16.0,555.0,280.58,207.88
2016,3,20,11,15,137.0,332.5,1.1,16.0,436.5,263.26,199.86
2016,3,20,11,30,24.0,300.0,1.1,16.0,318.0,229.07,177.55
2016,3,20,11,45,25.0,306.5,1.15,16.0,326.0,237.89,184.73
2016,3,20,12,0,26.0,313.0,1.2,16.0,334.0,246.22,191.38
2016,3,20,12,15,15.5,248.0,1.2,16.0,260.5,197.21,153.38
2016,3,20,12,30,5.0,183.0,1.2,16.0,187.0,143.93,111.47
2016,3,20,12,45,5.5,191.5,1.2,16.0,196.0,151.68,117.88
2016,3,20,13,0,6.0,200.0,1.2,16.0,205.0,159.65,124.3
2016,3,20,13,15,3.0,159.0,1.2,16.0,161.5,125.98,97.42
2016,3,20,13,30,0.0,118.0,1.2,16.0,118.0,91.63,69.75
2016,3,20,13,45,12.5,197.5,1.2,16.0,206.5,165.92,130.15
2016,3,20,14,0,25.0,277.0,1.2,16.0,295.0,245.79,193.48
2016,3,20,14,15,55.5,292.0,1.2,16.0,330.0,307.14,242.04
2016,3,20,14,30,86.0,307.0,1.2,16.0,365.0,356.89,281.32
2016,3,20,14,45,53.0,266.0,1.2,16.0,301.0,293.26,231.88
2016,3,20,15,0,20.0,225.0,1.2,16.0,237.0,207.95,164.69
2016,3,20,15,15,18.5,209.0,1.15,15.5,219.5,194.79,155.22
2016,3,20,15,30,17.0,193.0,1.1,15.0,202.0,181.4,145.17
2016,3,20,15,45,8.5,157.0,1.1,15.0,161.5,140.59,112.1
2016,3,20,16,0,0.0,121.0,1.1,15.0,121.0,99.37,78.11
2016,3,20,16,15,0.0,75.5,1.05,14.5,75.5,57.97,43.78
2016,3,20,16,30,0.0,30.0,1.0,14.0,30.0,22.88,14.06
2016,3,20,16,45,0.0,25.0,0.95,14.0,25.0,19.04,10.8
2016,3,20,17,0,0.0,20.0,0.9,14.0,20.0,15.21,7.48
2016,3,20,17,15,0.0,15.5,0.9,13.5,15.5,11.77,4.48
2016,3,20,17,30,0.0,11.0,0.9,13.0,11.0,8.34,1.45
2016,3,20,17,45,0.0,7.0,0.9,13.0,7.0,5.3,0.0
2016,3,20,18,0,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,3,20,18,15,0.0,1.5,0.9,13.0,1.5,1.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,3,21,6,30,2.0,20.0,0.9,11.0,20.0,15.14,2.31
2016,3,21,6,45,46.0,40.5,0.9,11.5,47.5,29.92,20.21
2016,3,21,7,0,90.0,61.0,0.9,12.0,75.0,44.38,33.82
2016,3,21,7,15,115.5,83.5,0.95,12.0,109.0,59.67,47.94
2016,3,21,7,30,141.0,106.0,1.0,12.0,143.0,74.66,61.55
2016,3,21,7,45,165.0,125.0,1.05,12.5,177.5,87.38,72.73
2016,3,21,8,0,189.0,144.0,1.1,13.0,212.0,99.85,83.43
2016,3,21,8,15,206.5,166.0,1.15,13.0,250.5,113.55,95.17
2016,3,21,8,30,224.0,188.0,1.2,13.0,289.0,126.88,106.44
2016,3,21,8,45,260.5,205.5,1.25,13.0,335.0,133.25,111.57
2016,3,21,9,0,297.0,223.0,1.3,13.0,381.0,143.02,119.61
2016,3,21,9,15,319.5,239.0,1.3,13.0,421.5,151.39,126.38
2016,3,21,9,30,342.0,255.0,1.3,13.0,462.0,159.47,132.88
2016,3,21,9,45,197.5,273.0,1.35,13.5,394.5,172.93,143.66
2016,3,21,10,0,53.0,291.0,1.4,14.0,327.0,187.39,155.18
2016,3,21,10,15,26.5,200.5,1.45,14.0,218.5,138.45,113.74
2016,3,21,10,30,0.0,110.0,1.5,14.0,110.0,84.32,64.49
2016,3,21,10,45,0.0,123.0,1.55,14.0,123.0,93.93,72.37
2016,3,21,11,0,0.0,136.0,1.6,14.0,136.0,103.63,80.2
2016,3,21,11,15,0.0,106.5,1.6,14.0,106.5,82.03,62.43
2016,3,21,11,30,0.0,77.0,1.6,14.0,77.0,59.52,43.88
2016,3,21,11,45,0.0,100.5,1.65,14.5,100.5,77.63,58.68
2016,3,21,12,0,0.0,124.0,1.7,15.0,124.0,95.56,73.16
2016,3,21,12,15,0.0,124.0,1.7,15.0,124.0,95.72,73.25
2016,3,21,12,30,0.0,124.0,1.7,15.0,124.0,95.87,73.38
2016,3,21,12,45,0.0,81.0,1.7,15.0,81.0,62.65,46.23
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,29.29,18.74
2016,3,21,13,15,0.0,37.0,1.7,15.0,37.0,28.51,18.12
2016,3,21,13,30,0.0,36.0,1.7,15.0,36.0,27.72,17.48
2016,3,21,13,45,0.5,99.0,1.7,15.0,99.5,77.01,58.32
2016,3,21,14,0,1.0,162.0,1.7,15.0,163.0,128.48,100.41
2016,3,21,14,15,39.5,234.0,1.65,14.5,260.5,237.65,189.7
2016,3,21,14,30,78.0,306.0,1.6,14.0,358.0,348.92,278.3
2016,3,21,14,45,45.0,257.0,1.6,14.0,286.5,276.58,220.96
2016,3,21,15,0,12.0,208.0,1.6,14.0,215.0,184.27,146.96
2016,3,21,15,15,38.0,218.0,1.6,13.5,238.5,241.23,194.99
2016,3,21,15,30,64.0,228.0,1.6,13.0,262.0,284.76,231.64
2016,3,21,15,45,32.0,174.0,1.6,13.0,191.0,197.86,160.91
2016,3,21,16,0,0.0,120.0,1.6,13.0,120.0,98.26,77.74
2016,3,21,16,15,171.5,124.5,1.5,12.5,186.5,325.37,272.64
2016,3,21,16,30,343.0,129.0,1.4,12.0,253.0,526.27,435.08
2016,3,21,16,45,296.5,118.0,1.35,12.0,213.0,449.17,373.34
2016,3,21,17,0,250.0,107.0,1.3,12.0,173.0,396.35,330.68
2016,3,21,17,15,258.0,86.0,1.3,11.5,141.0,378.52,316.54
2016,3,21,17,30,266.0,65.0,1.3,11.0,109.0,377.25,312.6
2016,3,21,17,45,183.5,45.0,1.3,11.0,70.0,277.06,223.43
2016,3,21,18,0,101.0,25.0,1.3,11.0,31.0,146.46,76.21
2016,3,21,18,15,50.5,12.5,1.3,11.0,15.5,51.73,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,9.44,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,18.35,5.97
2016,3,22,6,45,327.0,36.0,1.15,9.5,80.5,29.45,20.13
2016,3,22,7,0,461.0,48.0,1.2,10.0,125.0,39.38,29.7
2016,3,22,7,15,539.5,56.0,1.2,10.0,177.0,45.77,35.86
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,52.21,41.86
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,56.17,45.35
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,65.13,53.21
2016,3,22,8,15,760.5,78.0,1.4,11.0,390.5,68.3,55.87
2016,3,22,8,30,794.0,82.0,1.4,11.0,443.0,71.45,58.48
2016,3,22,8,45,823.0,84.0,1.45,11.5,493.0,73.06,59.59
2016,3,22,9,0,852.0,86.0,1.5,12.0,543.0,74.7,60.72
2016,3,22,9,15,869.5,88.5,1.5,12.0,587.5,76.4,62.02
2016,3,22,9,30,887.0,91.0,1.5,12.0,632.0,86.56,70.71
2016,3,22,9,45,904.5,91.0,1.55,12.5,672.0,87.17,70.91
2016,3,22,10,0,922.0,91.0,1.6,13.0,712.0,87.72,71.09
2016,3,22,10,15,723.0,173.5,1.6,13.0,674.5,111.76,91.64
2016,3,22,10,30,524.0,256.0,1.6,13.0,637.0,190.83,133.93
2016,3,22,10,45,740.5,174.5,1.65,13.0,731.5,214.7,137.82
2016,3,22,11,0,957.0,93.0,1.7,13.0,826.0,271.77,175.29
2016,3,22,11,15,960.5,93.5,1.7,13.0,842.5,333.67,230.03
2016,3,22,11,30,964.0,94.0,1.7,13.0,859.0,395.02,285.3
2016,3,22,11,45,966.0,94.5,1.7,13.5,867.5,454.98,338.24
2016,3,22,12,0,968.0,95.0,1.7,14.0,876.0,513.72,388.72
2016,3,22,12,15,768.5,191.0,1.7,14.0,811.0,545.43,418.32
2016,3,22,12,30,569.0,287.0,1.7,14.0,746.0,555.63,428.91
2016,3,22,12,45,558.5,286.5,1.75,14.0,733.5,587.78,455.44
2016,3,22,13,0,548.0,286.0,1.8,14.0,721.0,617.36,479.34
2016,3,22,13,15,749.0,190.5,1.85,13.5,772.5,714.91,556.18
2016,3,22,13,30,950.0,95.0,1.9,13.0,824.0,802.43,624.77
2016,3,22,13,45,754.0,170.0,1.95,13.0,737.5,775.99,604.71
2016,3,22,14,0,558.0,245.0,2.0,13.0,651.0,714.74,559.47
2016,3,22,14,15,737.5,168.0,2.0,13.0,680.5,825.26,644.39
2016,3,22,14,30,917.0,91.0,2.0,13.0,710.0,911.89,705.01
2016,3,22,14,45,705.5,152.5,2.05,13.0,613.0,832.5,650.45
2016,3,22,15,0,494.0,214.0,2.1,13.0,516.0,714.23,565.38
2016,3,22,15,15,675.0,148.5,2.1,12.5,530.0,837.53,660.96
2016,3,22,15,30,856.0,83.0,2.1,12.0,544.0,940.13,735.27
2016,3,22,15,45,832.5,80.0,2.1,12.0,495.0,925.43,726.0
2016,3,22,16,0,809.0,77.0,2.1,12.0,446.0,906.77,715.25
2016,3,22,16,15,777.0,73.5,2.0,11.5,393.5,875.57,695.63
2016,3,22,16,30,745.0,70.0,1.9,11.0,341.0,840.9,673.05
2016,3,22,16,45,698.5,64.5,1.85,11.0,287.5,786.74,634.55
2016,3,22,17,0,652.0,59.0,1.8,11.0,234.0,738.22,598.61
2016,3,22,17,15,577.5,52.0,1.7,10.5,181.5,653.15,533.14
2016,3,22,17,30,503.0,45.0,1.6,10.0,129.0,568.19,463.85
2016,3,22,17,45,375.5,34.0,1.55,10.0,84.0,432.36,348.19
2016,3,22,18,0,248.0,23.0,1.5,10.0,39.0,290.39,170.24
2016,3,22,18,15,124.0,11.5,1.45,9.5,19.5,112.11,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.5,12.0,1.0,8.5,17.5,9.44,0.0
2016,3,23,6,30,165.0,24.0,1.0,9.0,35.0,18.29,7.24
2016,3,23,6,45,255.5,39.5,1.0,9.5,74.5,29.99,20.74
2016,3,23,7,0,346.0,55.0,1.0,10.0,114.0,41.64,31.79
2016,3,23,7,15,401.5,68.5,1.0,10.0,160.0,51.51,41.07
2016,3,23,7,30,457.0,82.0,1.0,10.0,206.0,61.22,49.99
2016,3,23,7,45,507.0,88.5,1.0,10.5,253.0,68.2,56.15
2016,3,23,8,0,557.0,95.0,1.0,11.0,300.0,72.39,59.67
2016,3,23,8,15,390.0,144.0,1.0,11.5,297.5,98.38,82.37
2016,3,23,8,30,223.0,193.0,1.0,12.0,295.0,129.77,109.26
2016,3,23,8,45,300.5,202.0,1.05,12.5,355.5,132.14,110.66
2016,3,23,9,0,378.0,211.0,1.1,13.0,416.0,138.39,115.48
2016,3,23,9,15,492.0,193.0,1.05,13.5,482.0,124.36,102.88
2016,3,23,9,30,606.0,175.0,1.0,14.0,548.0,115.65,95.0
2016,3,23,9,45,593.5,193.5,0.95,14.5,577.5,124.23,101.89
2016,3,23,10,0,581.0,212.0,0.9,15.0,607.0,132.52,108.43
2016,3,23,10,15,585.0,224.0,0.85,15.0,637.0,137.36,112.24
2016,3,23,10,30,589.0,236.0,0.8,15.0,667.0,188.21,127.46
2016,3,23,10,45,768.0,168.0,0.8,15.0,748.5,217.85,137.28
2016,3,23,11,0,947.0,100.0,0.8,15.0,830.0,277.68,178.08
2016,3,23,11,15,832.0,157.0,0.8,15.0,808.0,340.09,235.89
2016,3,23,11,30,717.0,214.0,0.8,15.0,786.0,392.08,284.38
2016,3,23,11,45,838.0,158.0,0.8,15.5,833.0,452.59,332.51
2016,3,23,12,0,959.0,102.0,0.8,16.0,880.0,518.37,384.81
2016,3,23,12,15,958.5,102.0,0.8,16.0,880.0,573.68,430.11
2016,3,23,12,30,958.0,102.0,0.8,16.0,880.0,627.02,472.55
2016,3,23,12,45,949.5,105.0,0.85,16.0,869.5,675.84,510.97
2016,3,23,13,0,941.0,108.0,0.9,16.0,859.0,721.67,546.29
2016,3,23,13,15,936.5,107.5,0.95,16.0,842.0,764.07,578.53
2016,3,23,13,30,932.0,107.0,1.0,16.0,825.0,803.35,607.77
2016,3,23,13,45,921.5,107.5,1.05,16.0,799.5,835.66,630.54
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,864.23,650.95
2016,3,23,14,15,760.5,155.0,1.1,16.0,695.0,833.75,631.04
2016,3,23,14,30,610.0,202.0,1.1,16.0,616.0,776.53,591.95
2016,3,23,14,45,661.0,170.5,1.1,16.0,596.5,813.24,620.64
2016,3,23,15,0,712.0,139.0,1.1,16.0,577.0,846.28,644.17
2016,3,23,15,15,765.0,118.5,1.1,15.5,559.0,889.73,676.07
2016,3,23,15,30,818.0,98.0,1.1,15.0,541.0,924.39,701.96
2016,3,23,15,45,792.0,94.5,1.1,15.0,491.5,906.34,691.42
2016,3,23,16,0,766.0,91.0,1.1,15.0,442.0,884.31,678.85
2016,3,23,16,15,731.5,86.5,1.1,14.5,390.0,856.57,663.39
2016,3,23,16,30,697.0,82.0,1.1,14.0,338.0,819.05,640.58
2016,3,23,16,45,646.5,75.5,1.1,13.5,284.5,760.72,601.93
2016,3,23,17,0,596.0,69.0,1.1,13.0,231.0,700.28,559.85
2016,3,23,17,15,519.0,60.5,1.1,12.5,179.0,611.07,493.44
2016,3,23,17,30,442.0,52.0,1.1,12.0,127.0,521.72,422.74
2016,3,23,17,45,317.0,38.5,1.15,11.5,82.5,385.88,310.24
2016,3,23,18,0,192.0,25.0,1.2,11.0,38.0,244.79,153.2
2016,3,23,18,15,96.0,12.5,1.2,10.5,19.0,89.76,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,10.23,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,19.85,9.27
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,32.08,22.57
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,42.97,32.89
