Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,49.88,39.38
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,56.79,45.63
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,62.17,50.33
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,67.46,54.82
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,70.75,57.56
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,74.01,60.23
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,78.42,63.76
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,82.62,67.08
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,91.64,74.67
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,93.63,76.16
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,99.72,81.04
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,105.48,85.6
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,108.81,88.25
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,165.91,101.35
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,222.53,138.28
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,280.71,184.57
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,339.4,235.18
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,398.02,286.33
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,454.9,334.83
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,511.2,381.5
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,564.76,425.43
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,616.64,466.78
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,662.38,503.34
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,711.21,541.23
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,752.66,573.49
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,791.13,603.2
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,824.25,626.82
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,853.96,648.17
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,876.44,664.08
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,905.91,684.89
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,917.49,694.43
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,924.96,701.63
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,923.68,703.78
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,918.28,703.41
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,892.55,687.97
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,870.81,675.39
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,834.57,653.59
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,795.14,628.94
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,736.48,588.13
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,675.67,544.0
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,587.48,477.13
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,499.12,406.33
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,377.65,304.58
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,252.79,166.53
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,92.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,11.41,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,22.13,11.76
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,34.62,24.9
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,45.48,35.18
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,52.36,41.71
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,59.23,48.02
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,63.88,52.05
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,68.49,55.94
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,71.78,58.68
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,75.03,61.34
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,82.14,67.25
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,83.05,67.69
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,84.69,68.78
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,86.27,69.82
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,86.51,69.71
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,95.96,77.51
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,103.86,84.08
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,163.96,96.28
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,223.96,136.51
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,284.3,185.4
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,344.03,237.36
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,403.36,289.44
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,460.95,339.54
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,517.5,387.52
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,570.99,431.79
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,622.6,473.28
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,672.02,512.04
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,719.4,548.33
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,761.48,579.95
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,800.51,608.26
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,834.03,631.98
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,864.07,653.44
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,887.72,670.03
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,907.54,684.24
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,920.14,694.58
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,928.74,702.53
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,940.04,713.87
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,936.2,715.2
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,919.57,706.77
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,899.02,695.72
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,867.22,677.26
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,832.03,655.89
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,778.72,620.47
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,717.12,577.19
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,632.49,513.46
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,547.81,445.8
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,406.8,329.24
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,265.16,182.76
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,97.07,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,10.23,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,21.46,11.79
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,28.98,20.04
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,36.65,27.35
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,45.59,35.59
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,51.44,40.86
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,55.02,43.94
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,58.63,46.95
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,61.62,49.35
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,64.58,51.68
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,74.36,59.93
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,77.27,62.12
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,79.27,63.66
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,81.16,65.11
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,83.38,66.72
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,85.47,68.22
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,96.95,65.78
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,158.05,89.23
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,219.51,131.23
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,280.79,181.24
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,341.1,233.63
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,400.9,285.92
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,458.44,335.77
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,514.71,383.27
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,568.47,427.41
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,620.31,468.72
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,667.8,506.13
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,712.43,540.58
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,753.03,571.0
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,790.54,597.91
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,821.03,618.81
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,847.76,637.27
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,870.14,652.91
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,888.75,666.21
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,907.13,679.55
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,910.76,683.28
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,907.86,684.33
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,900.9,682.9
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,831.59,637.91
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,750.45,584.22
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,621.43,494.57
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,479.0,388.8
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,429.9,353.14
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,380.18,314.68
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,324.03,269.41
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,267.31,221.62
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,191.76,155.66
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,95.93,65.53
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,33.63,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,11.49,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,24.49,14.62
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,33.82,24.32
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,43.19,33.23
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,49.44,39.05
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,55.7,44.67
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,59.49,47.92
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,63.32,51.1
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,71.57,58.22
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,74.55,60.62
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,77.88,63.2
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,81.08,65.64
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,82.79,66.92
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,84.45,68.17
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,85.88,69.23
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,96.55,78.24
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,111.08,75.69
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,171.21,100.61
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,232.11,143.09
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,293.21,193.45
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,353.22,246.13
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,412.86,298.95
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,470.7,349.66
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,527.37,398.19
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,581.41,443.11
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,633.67,485.33
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,683.84,525.3
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,732.05,562.97
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,775.04,596.69
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,815.04,627.06
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,848.1,650.77
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,877.54,672.1
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,901.7,689.36
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,922.05,704.2
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,944.2,721.1
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,951.29,727.96
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,950.37,730.46
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,945.28,730.37
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,926.44,720.24
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,903.57,707.36
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,792.49,631.3
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,660.7,537.41
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,686.61,560.31
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,699.65,571.09
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,609.25,501.06
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,518.47,427.79
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,375.53,308.1
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,242.36,176.84
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,80.85,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,12.58,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,25.53,16.01
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,33.39,24.24
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,41.43,31.92
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,47.14,37.36
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,52.89,42.64
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,60.77,49.63
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,64.32,52.59
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,67.19,54.98
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,70.03,57.32
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,72.3,59.02
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,82.44,67.65
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,84.37,69.14
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,86.19,70.53
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,88.05,71.99
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,89.79,73.35
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,137.59,99.15
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,219.21,158.06
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,260.64,185.98
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,308.76,223.61
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,353.29,256.55
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,421.58,311.93
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,481.16,364.99
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,539.32,415.35
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,595.05,463.0
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,648.84,507.75
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,696.08,546.2
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,739.55,580.78
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,723.25,567.61
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,673.63,529.4
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,786.45,617.46
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,881.62,687.46
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,903.5,703.76
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,921.42,718.18
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,944.13,735.32
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,951.56,741.94
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,949.06,741.47
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,942.37,738.35
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,925.2,728.56
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,904.07,716.05
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,876.09,698.77
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,838.34,674.01
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,782.99,634.78
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,725.5,592.45
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,638.4,525.83
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,551.2,455.49
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,423.42,347.74
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,300.76,225.5
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,110.82,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,13.03,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,27.81,18.28
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,36.31,26.96
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,44.92,35.15
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,50.79,40.64
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,56.68,45.93
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,58.84,47.71
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,66.12,53.98
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,69.26,56.58
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,72.35,59.11
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,73.58,59.87
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,82.81,67.62
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,84.73,68.92
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,86.53,70.14
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,87.56,70.72
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,88.52,71.24
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,110.93,70.33
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,173.63,98.93
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,251.2,168.35
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,314.07,230.11
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,350.07,250.25
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,422.85,303.52
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,326.32,245.73
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,177.83,137.91
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,293.07,228.3
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,424.38,326.53
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,339.48,262.86
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,240.28,187.24
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,296.6,231.84
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,348.88,271.91
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,295.28,230.99
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,223.64,175.73
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,169.3,133.16
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,114.41,89.04
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,320.22,257.44
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,515.42,407.13
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,689.64,539.37
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,832.0,642.77
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,644.82,508.48
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,421.13,339.58
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,663.18,532.74
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,855.84,670.09
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,809.25,636.89
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,754.18,599.41
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,673.04,541.7
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,591.83,479.88
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,468.03,379.57
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,349.61,264.31
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,134.12,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,13.42,0.0
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,28.59,19.2
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,38.2,28.74
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,47.77,37.79
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,53.86,43.52
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,59.94,49.07
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,63.56,52.14
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,67.2,55.14
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,70.2,57.51
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,79.15,65.09
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,81.03,66.37
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,82.88,67.64
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,84.49,68.84
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,86.03,70.0
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,86.53,70.12
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,96.58,78.48
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,121.35,78.07
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,181.57,107.11
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,242.01,150.98
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,302.84,201.73
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,362.59,254.27
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,421.88,306.46
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,400.06,302.71
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,334.46,258.89
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,474.98,366.45
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,641.28,491.17
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,690.15,528.0
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,736.7,563.4
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,697.23,533.15
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,607.22,466.17
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,620.61,478.61
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,632.08,488.63
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,687.54,530.72
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,727.64,561.6
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,753.98,583.09
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,777.75,603.12
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,871.38,671.38
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,943.45,722.47
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,928.1,714.01
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,908.88,704.04
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,875.31,684.49
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,845.27,667.01
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,791.87,631.33
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,736.42,592.59
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,654.96,532.07
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,573.38,467.88
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,449.12,365.94
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,329.99,252.99
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,164.39,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,14.92,2.01
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,30.28,20.76
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,39.45,29.79
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,48.59,38.4
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,54.28,43.73
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,59.98,48.9
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,63.29,51.68
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,66.66,54.42
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,75.06,61.68
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,77.88,63.93
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,78.24,63.9
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,78.7,63.97
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,80.15,64.91
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,90.52,73.56
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,91.18,73.79
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,91.77,74.0
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,120.3,74.59
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,181.44,104.96
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,242.65,149.65
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,304.28,201.03
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,365.4,254.49
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,425.98,307.38
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,484.52,357.9
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,541.9,406.17
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,596.69,451.11
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,649.57,493.35
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,699.04,532.09
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,746.14,568.26
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,788.58,600.39
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,827.88,628.15
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,861.39,651.78
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,891.29,673.08
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,915.66,692.1
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,936.17,708.82
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,949.1,719.43
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,958.0,727.63
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,958.38,730.96
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,954.75,731.89
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,952.64,733.44
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,935.04,724.44
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,905.56,707.17
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,872.69,687.21
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,821.48,652.8
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,775.23,620.61
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,697.43,562.98
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,619.47,501.91
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,498.17,403.46
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,381.77,294.08
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,190.64,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,14.52,3.34
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,29.59,20.29
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,37.68,28.25
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,45.81,35.91
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,51.29,41.04
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,56.77,46.0
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,59.87,48.59
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,68.11,55.7
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,71.12,58.17
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,74.08,60.58
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,75.82,61.77
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,77.52,62.94
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,87.3,71.26
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,88.94,72.48
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,90.11,73.17
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,91.19,73.8
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,123.37,75.71
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,184.67,107.54
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,245.81,152.94
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,307.22,204.5
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,367.73,257.52
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,427.69,309.75
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,486.08,359.13
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,543.3,405.91
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,597.52,449.61
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,649.77,490.45
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,698.91,527.88
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,745.6,562.59
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,787.64,593.25
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,826.58,619.59
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,860.07,640.8
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,890.01,659.64
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,913.7,676.93
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,933.52,691.95
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,945.67,701.98
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,953.78,709.72
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,953.97,712.83
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,950.19,713.64
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,948.54,715.78
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,931.29,707.57
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,901.05,691.92
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,867.43,673.51
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,816.47,640.82
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,770.38,610.11
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,694.67,556.97
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,618.75,499.95
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,499.74,404.63
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,385.5,299.62
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,193.86,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,15.68,5.27
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,31.88,22.55
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,42.14,32.46
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,52.23,41.91
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,58.49,47.65
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,64.72,53.15
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,70.78,58.34
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,76.63,63.23
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,79.87,65.72
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,83.03,68.1
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,87.31,71.43
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,91.34,74.51
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,92.53,75.14
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,101.71,82.57
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,102.99,83.25
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,104.2,83.93
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,137.86,86.71
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,196.66,118.06
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,254.81,160.64
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,313.84,209.09
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,372.63,259.42
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,431.15,309.35
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,487.69,356.81
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,541.24,400.92
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,592.83,441.89
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,642.63,480.27
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,690.63,516.12
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,736.76,549.78
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,776.61,580.4
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,813.43,607.92
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,842.53,628.3
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,878.95,653.67
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,899.94,667.98
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,916.99,680.05
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,922.8,684.98
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,924.2,687.37
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,919.26,687.13
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,918.03,689.59
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,843.6,641.75
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,763.74,589.81
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,782.82,606.45
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,798.02,618.97
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,736.88,578.37
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,673.53,535.31
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,589.5,473.86
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,502.99,407.21
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,383.76,311.38
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,270.55,210.65
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,137.82,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,7.87,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,19.79,9.16
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,32.08,22.83
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,43.66,33.87
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,53.04,42.66
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,71.22,59.12
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,90.82,76.45
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,101.97,85.95
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,112.77,94.96
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,94.44,78.4
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,78.43,64.03
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,86.91,71.12
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,88.78,72.35
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,90.12,73.29
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,91.4,74.2
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,92.76,75.05
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,94.04,75.85
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,132.28,80.55
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,200.28,120.27
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,260.15,165.26
