Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,320.05,215.29
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,378.75,266.16
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,437.06,316.38
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,487.11,360.22
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,527.24,393.75
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,590.22,442.36
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,651.61,489.63
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,697.73,524.98
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,749.34,563.15
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,790.04,593.29
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,827.63,620.99
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,859.39,643.19
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,887.57,663.14
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,908.52,678.88
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,925.52,692.29
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,938.98,703.23
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,948.51,711.82
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,945.41,712.75
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,938.19,711.28
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,926.85,706.77
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,911.65,699.69
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,885.95,685.82
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,850.42,664.82
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,800.4,634.12
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,748.14,600.05
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,668.59,541.25
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,588.66,479.01
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,467.17,381.14
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,349.73,276.84
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,176.27,21.65
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,10.23,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,20.87,10.53
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,34.29,24.52
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,42.22,32.18
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,50.2,39.6
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,55.91,44.85
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,61.62,49.94
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,65.27,52.96
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,68.91,55.9
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,77.43,63.2
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,80.19,65.39
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,81.76,66.4
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,83.31,67.4
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,84.9,68.58
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,95.34,77.37
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,109.29,88.94
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,137.91,112.76
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,146.3,93.23
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,202.19,119.41
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,264.18,167.15
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,326.37,220.38
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,387.56,274.4
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,448.22,327.65
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,506.7,377.37
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,563.87,424.4
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,618.6,468.81
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,671.44,510.46
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,720.86,548.52
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,767.85,583.89
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,809.77,614.92
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,848.53,641.67
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,881.55,664.22
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,910.94,684.38
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,933.92,701.67
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,952.98,716.61
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,962.53,724.92
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,980.12,738.9
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,978.59,741.65
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,972.89,742.02
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,953.37,731.82
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,929.84,718.95
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,902.96,704.24
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,866.26,682.23
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,806.93,642.02
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,745.48,598.82
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,661.97,537.07
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,578.01,471.69
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,450.76,368.55
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,329.71,262.31
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,168.9,42.79
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,10.23,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,20.92,11.23
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,31.48,22.26
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,38.84,29.3
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,46.22,36.08
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,50.68,40.19
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,59.69,48.23
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,63.81,51.65
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,67.86,54.95
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,70.58,57.02
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,73.24,59.02
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,74.71,59.98
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,84.61,68.2
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,86.39,69.37
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,88.04,70.46
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,89.45,71.35
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,90.74,72.16
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,137.41,79.09
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,199.98,114.82
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,262.38,162.18
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,324.86,214.44
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,386.54,267.67
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,447.6,319.9
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,506.44,368.81
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,563.96,415.14
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,618.83,458.41
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,671.7,498.85
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,720.95,536.17
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,767.6,570.84
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,809.5,600.71
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,848.22,626.35
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,882.37,648.92
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,912.96,669.2
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,936.73,684.25
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,956.58,696.91
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,969.15,706.04
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,977.65,712.87
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,977.69,715.92
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,973.7,716.69
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,971.46,717.46
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,953.35,708.01
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,923.15,691.11
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,889.53,671.72
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,838.93,641.05
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,785.8,607.3
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,717.49,561.67
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,641.56,507.08
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,525.82,417.52
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,413.98,322.1
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,214.46,76.6
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,5.51,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,11.02,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,22.47,12.63
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,33.73,23.88
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,40.99,30.71
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,48.3,37.32
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,53.4,41.83
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,58.5,46.18
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,67.3,53.64
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,71.18,56.71
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,74.1,58.89
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,76.94,61.0
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,79.17,62.56
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,81.31,64.04
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,91.34,72.16
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,93.11,73.28
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,95.09,74.59
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,96.9,75.77
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,145.98,83.76
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,207.36,118.96
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,268.76,164.94
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,329.93,214.91
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,389.56,264.86
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,448.61,313.66
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,505.87,359.08
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,561.67,401.56
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,605.69,435.11
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,640.64,460.62
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,697.72,500.93
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,752.69,539.09
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,757.43,540.68
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,731.58,522.62
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,716.27,513.23
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,694.12,498.85
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,698.73,503.26
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,682.06,493.78
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,747.35,540.03
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,791.53,571.67
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,837.81,603.08
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,871.21,625.29
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,795.04,577.83
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,706.01,521.52
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,666.95,500.44
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,625.87,476.38
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,581.95,449.3
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,536.25,419.44
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,472.92,374.91
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,409.5,327.4
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,324.33,258.81
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,219.65,170.97
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,110.83,45.72
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,12.13,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,25.68,15.66
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,39.26,28.92
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,51.87,40.6
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,64.28,51.82
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,71.16,58.01
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,77.97,63.94
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,99.69,82.65
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,117.8,97.85
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,122.29,101.32
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,121.77,100.52
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,124.0,102.1
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,126.21,103.67
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,144.68,118.96
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,170.55,140.22
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,150.46,122.83
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,137.99,112.04
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,197.77,138.5
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,260.59,185.5
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,290.35,206.39
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,334.17,240.73
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,377.9,277.02
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,421.47,312.73
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,459.94,344.1
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,498.76,375.24
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,539.79,407.09
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,579.2,436.86
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,614.48,463.89
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,648.63,489.82
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,602.96,456.95
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,542.82,413.27
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,628.07,478.18
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,720.73,545.57
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,619.19,472.11
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,506.59,389.91
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,441.9,343.21
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,350.82,274.95
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,335.71,265.44
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,319.81,254.68
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,283.48,226.91
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,245.91,197.78
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,211.66,170.78
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,158.06,127.51
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,134.72,108.58
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,111.17,88.97
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,87.3,68.93
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,62.75,47.88
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,43.41,31.07
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,22.41,12.77
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,11.04,0.22
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,5.3,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,16.39,8.22
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,27.52,18.79
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,40.33,30.57
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,53.02,42.07
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,67.24,54.78
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,81.32,67.13
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,101.93,84.82
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,123.4,102.86
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,130.89,108.79
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,138.07,114.46
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,157.54,130.24
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,176.3,145.12
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,161.63,132.45
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,153.85,125.74
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,175.84,143.7
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,197.74,161.23
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,241.39,180.03
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,272.07,201.52
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,294.09,219.95
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,311.64,235.68
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,316.52,241.44
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,306.51,235.36
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,251.01,193.64
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,186.54,144.17
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,208.93,162.0
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,232.14,179.94
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,243.83,189.07
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,256.01,198.68
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,233.25,181.25
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,209.42,163.04
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,204.64,159.73
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,199.7,156.2
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,211.2,165.92
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,223.46,176.24
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,213.03,168.33
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,202.39,160.35
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,100.27,78.13
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,8.41,1.48
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,50.3,37.07
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,96.52,75.85
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,61.08,46.3
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,29.8,19.94
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,25.56,16.4
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,21.33,12.8
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,17.12,9.19
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,12.91,5.52
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,9.1,2.13
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,5.3,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,2.64,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,3.54,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,6.83,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,17.93,9.67
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,28.97,20.14
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,42.1,32.2
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,55.1,43.94
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,68.97,56.31
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,82.71,68.33
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,70.95,57.63
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,57.59,45.61
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,43.7,33.22
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,29.86,20.9
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,64.66,51.37
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,97.24,79.27
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,111.97,91.52
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,126.47,103.52
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,157.04,128.62
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,186.33,152.14
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,201.77,156.1
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,233.07,179.2
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,268.04,204.31
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,308.38,233.79
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,247.01,189.13
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,173.29,133.72
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,202.12,156.6
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,231.96,179.57
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,213.44,165.22
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,193.8,150.17
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,231.51,179.7
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,271.01,209.98
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,370.49,286.17
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,483.26,369.28
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,546.16,416.0
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,630.81,477.58
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,589.61,447.44
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,522.9,400.33
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,460.58,356.05
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,371.89,290.71
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,344.88,272.17
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,316.59,251.78
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,259.53,207.52
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,181.11,145.11
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,169.38,136.56
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,157.59,127.52
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,134.71,108.81
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,111.59,89.59
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,89.0,70.62
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,65.89,50.77
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,46.03,33.49
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,24.5,14.7
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,11.8,1.81
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,4.33,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,8.36,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,21.37,12.73
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,33.84,24.47
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,48.82,38.27
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,63.64,51.74
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,77.78,64.36
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,91.83,76.67
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,98.13,81.95
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,104.25,87.02
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,68.64,55.49
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,27.56,19.0
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,37.59,27.8
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,47.66,36.49
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,41.13,30.65
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,34.6,24.85
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,37.72,27.52
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,40.85,30.18
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,44.76,31.87
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,48.67,35.07
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,56.09,41.17
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,63.52,47.25
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,72.69,54.75
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,81.84,62.21
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,77.73,58.8
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,73.58,55.39
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,79.78,60.49
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,86.03,65.6
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,92.34,70.78
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,98.7,76.02
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,111.03,86.14
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,123.65,96.5
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,132.56,103.87
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,141.76,111.51
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,89.33,68.92
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,38.51,26.82
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,51.62,37.94
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,64.76,49.05
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,52.7,39.03
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,40.68,29.01
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,42.97,31.06
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,45.25,33.12
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,34.43,23.99
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,23.66,14.82
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,20.2,11.88
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,16.75,8.92
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,13.3,5.95
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,9.86,2.94
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,7.2,0.55
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,4.54,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,9.05,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,17.35,3.98
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,30.64,20.97
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,43.91,33.59
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,49.84,39.29
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,57.93,46.65
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,71.77,59.02
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,85.49,71.03
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,106.24,89.0
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,121.79,102.14
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,130.99,109.65
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,135.06,112.73
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,150.28,125.12
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,170.49,141.52
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,178.21,147.49
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,185.68,153.31
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,170.09,139.73
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,137.97,112.53
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,178.2,132.84
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,271.59,195.91
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,274.38,204.65
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,251.29,193.48
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,297.19,227.85
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,349.2,266.52
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,383.86,292.6
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,427.83,325.91
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,465.13,354.09
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,509.97,387.65
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,546.39,414.97
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,584.14,443.16
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,708.73,536.26
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,816.92,614.84
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,858.29,641.63
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,885.87,660.12
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,905.97,673.93
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,922.22,685.47
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,932.41,693.24
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,938.69,698.74
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,935.44,698.26
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,928.27,695.5
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,670.69,520.14
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,367.41,291.82
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,241.98,195.55
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,122.46,97.44
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,105.79,84.2
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,88.87,70.18
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,348.48,292.23
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,576.78,466.57
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,473.17,381.69
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,372.58,297.82
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,226.35,151.88
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,42.43,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,9.44,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,18.11,5.96
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,30.47,20.98
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,42.82,32.77
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,31.7,23.11
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,22.09,14.47
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,27.85,19.71
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,33.63,24.89
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,77.73,64.18
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,117.27,98.47
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,120.27,100.63
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,123.04,102.67
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,132.54,110.31
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,141.95,117.78
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,135.8,112.21
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,129.25,106.4
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,172.19,142.42
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,197.04,162.72
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,214.91,168.04
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,233.9,182.23
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,237.3,185.05
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,239.2,186.9
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,249.17,194.94
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,249.04,195.01
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,291.98,228.38
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,344.06,268.48
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,345.48,269.68
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,345.63,270.1
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,333.26,261.0
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,318.83,250.25
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,358.6,281.57
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,401.43,314.72
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,504.09,393.97
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,616.46,477.66
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,653.8,506.22
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,691.01,535.37
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,814.55,628.47
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,927.59,708.6
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,893.11,686.69
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,853.93,663.08
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,805.07,631.63
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,743.33,590.26
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,700.09,562.19
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,654.67,531.55
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,591.88,485.15
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,506.29,419.97
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,443.03,370.58
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,380.21,319.23
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,297.33,248.42
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,216.1,176.53
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,126.01,86.46
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,10.62,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,20.24,8.57
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,33.88,24.03
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,47.46,36.83
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,58.59,47.14
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,69.37,56.86
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,73.14,60.21
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,76.99,63.49
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,79.44,65.33
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,80.08,65.53
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,82.47,67.39
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,84.79,69.17
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,93.89,76.68
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,95.68,77.82
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,96.61,78.39
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,97.48,78.94
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,94.73,76.27
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,112.8,78.59
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,171.24,101.18
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,230.53,141.38
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,289.86,189.61
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,349.19,240.78
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,406.93,291.16
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,464.12,340.29
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,519.99,386.7
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,574.79,430.8
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,626.59,471.7
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,676.55,510.03
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,723.01,545.46
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,767.04,578.45
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,806.54,607.03
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,843.04,631.6
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,871.97,651.87
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,909.16,677.76
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,930.2,693.42
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,947.36,706.91
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,935.46,701.09
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,925.94,697.32
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,833.2,637.66
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,724.75,562.94
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,572.39,453.06
