Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,419.24,336.75
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,651.22,521.81
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,840.99,660.19
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,786.77,621.25
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,730.37,582.6
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,653.62,527.53
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,576.07,469.05
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,456.35,374.27
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,346.6,282.17
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,205.31,146.93
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,11.02,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.18,10.17
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,32.27,22.76
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,46.12,35.82
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,54.45,43.63
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,62.69,51.11
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,67.91,55.78
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,73.09,60.27
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,66.88,54.44
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,66.38,53.69
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,77.41,63.23
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,80.9,66.06
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,87.05,71.08
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,100.87,82.68
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,101.6,83.06
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,102.27,83.44
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,98.26,79.66
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,118.13,81.24
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,204.31,139.06
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,275.8,204.51
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,293.35,206.57
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,356.14,249.67
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,413.74,300.91
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,470.8,351.0
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,527.68,399.7
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,582.17,444.92
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,633.49,486.72
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,682.95,526.06
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,724.66,559.9
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,772.86,597.69
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,812.88,627.78
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,849.92,653.82
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,877.79,673.95
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,914.43,700.28
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,935.42,715.35
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,952.53,728.05
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,959.22,733.86
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,961.7,737.1
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,956.82,736.92
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,956.01,739.78
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,942.18,732.39
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,924.65,722.62
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,890.1,701.6
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,852.41,678.09
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,800.5,642.82
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,746.36,604.79
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,668.39,547.35
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,589.74,486.67
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,473.68,392.49
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,368.35,302.38
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,219.47,161.47
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,11.02,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,21.42,11.17
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,32.63,23.32
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,42.41,32.69
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,49.07,38.99
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,55.76,45.07
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,60.24,48.99
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,64.71,52.78
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,68.81,56.15
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,78.77,64.63
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,81.35,66.66
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,83.86,68.62
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,86.35,70.44
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,88.71,72.13
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,89.64,72.74
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,90.51,73.31
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,99.78,80.95
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,116.95,77.78
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,177.32,103.87
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,238.51,146.85
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,299.33,196.85
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,360.43,249.75
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,420.48,302.82
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,479.91,354.58
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,537.47,402.9
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,593.87,448.75
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,647.22,491.44
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,698.59,531.4
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,747.14,568.77
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,793.25,603.64
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,834.26,633.35
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,872.1,659.8
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,905.09,682.98
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,934.53,703.88
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,956.89,719.55
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,975.34,732.82
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,986.47,741.44
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,993.55,747.64
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,992.63,748.09
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,987.74,746.16
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,984.59,745.59
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,965.01,734.12
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,934.87,717.0
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,901.37,697.37
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,852.76,666.63
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,809.17,638.47
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,739.06,588.93
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,668.38,536.53
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,568.13,459.2
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,470.46,378.57
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,321.56,239.48
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,113.29,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,10.62,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,22.1,12.13
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,31.91,22.61
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,41.72,31.9
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,48.02,37.8
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,54.34,43.49
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,58.86,47.4
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,63.35,51.16
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,72.32,58.75
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,75.94,61.54
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,78.62,63.5
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,81.21,65.39
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,83.17,66.61
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,85.02,67.73
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,95.19,76.0
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,96.69,76.89
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,97.44,77.2
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,118.19,75.36
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,178.26,101.67
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,239.08,143.7
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,300.05,192.68
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,361.01,244.02
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,420.47,294.62
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,479.32,343.74
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,536.23,390.44
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,592.12,435.04
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,645.44,475.96
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,696.81,514.22
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,744.92,548.89
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,790.62,581.06
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,831.25,608.43
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,868.71,632.74
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,900.83,654.44
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,929.36,673.99
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,951.84,690.22
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,970.48,704.24
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,981.85,712.56
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,989.23,718.64
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,988.65,721.29
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,996.83,729.84
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,983.27,723.18
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,965.87,714.43
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,936.65,699.31
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,904.07,681.77
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,857.23,654.01
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,815.03,628.44
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,746.89,583.36
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,678.11,535.22
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,574.54,457.36
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,473.64,376.29
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,331.26,247.2
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,129.0,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,11.02,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,22.92,12.99
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,32.29,22.68
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,41.67,31.45
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,48.68,37.9
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,55.62,44.07
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,60.05,47.84
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,64.45,51.47
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,68.18,54.43
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,77.69,62.35
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,80.26,64.18
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,82.74,65.95
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,84.92,67.45
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,86.98,68.85
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,87.93,69.31
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,98.3,77.67
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,98.28,77.3
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,121.02,75.58
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,180.48,102.5
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,240.77,144.4
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,300.55,192.18
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,360.56,242.26
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,419.8,292.29
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,478.5,340.89
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,535.5,386.1
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,591.39,428.81
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,643.9,468.51
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,694.46,505.62
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,742.36,539.57
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,787.83,571.04
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,828.42,597.98
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,865.92,621.94
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,898.34,643.54
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,927.26,663.05
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,950.43,679.46
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,969.82,693.74
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,982.32,703.63
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,990.87,711.35
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,991.15,713.49
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,987.51,713.45
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,987.91,717.22
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,971.92,710.67
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,944.74,696.09
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,914.21,679.23
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,868.69,652.97
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,820.63,624.04
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,760.66,586.32
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,693.43,540.81
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,595.61,469.01
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,500.21,393.63
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,356.68,266.42
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,193.19,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,74.09,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,12.15,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,24.63,14.66
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,33.6,23.81
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,42.6,32.2
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,48.54,37.65
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,54.49,42.91
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,59.03,46.85
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,68.76,55.23
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,72.11,57.81
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,75.39,60.31
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,77.73,61.97
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,79.99,63.56
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,81.71,64.69
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,92.16,73.19
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,93.82,74.21
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,95.33,75.13
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,95.12,74.66
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,121.12,73.67
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,181.83,101.9
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,243.23,144.72
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,304.03,193.43
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,364.81,244.11
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,424.62,294.49
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,483.73,343.26
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,540.98,389.22
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,596.86,432.64
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,650.27,472.89
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,701.7,510.49
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,748.07,543.59
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,791.57,573.95
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,831.78,600.64
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,868.87,624.29
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,898.66,644.22
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,924.71,662.0
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,946.31,677.44
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,964.09,690.72
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,983.74,705.13
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,986.75,709.32
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,983.98,709.27
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,977.17,706.93
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,956.58,696.05
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,939.95,687.91
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,792.49,594.58
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,633.75,488.52
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,582.59,455.54
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,507.79,403.12
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,454.1,365.22
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,399.76,324.55
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,328.45,267.73
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,258.11,208.81
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,155.35,117.07
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,13.25,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.26,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,26.11,16.13
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,35.77,25.74
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,45.39,34.68
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,50.46,39.35
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,55.65,43.92
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,60.09,47.77
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,64.5,51.49
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,73.5,59.02
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,77.05,61.72
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,79.29,63.28
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,81.46,64.77
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,84.52,66.88
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,87.37,68.8
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,88.56,69.62
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,99.18,78.31
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,92.79,72.67
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,124.27,75.82
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,191.33,111.15
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,250.2,152.86
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,308.99,200.36
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,367.41,249.39
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,422.16,299.34
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,468.41,339.46
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,497.71,364.03
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,521.95,384.03
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,554.93,409.84
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,586.3,433.93
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,630.93,466.39
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,676.21,498.75
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,680.63,502.94
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,667.9,495.87
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,589.01,440.37
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,482.19,363.48
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,484.0,367.38
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,484.9,369.8
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,408.03,313.84
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,349.32,270.37
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,581.86,450.71
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,796.39,605.48
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,741.89,566.39
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,684.55,528.02
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,769.15,592.39
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,859.7,655.48
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,817.21,626.32
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,772.23,596.59
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,699.43,547.73
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,625.89,495.8
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,539.14,430.49
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,454.03,361.97
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,314.92,241.83
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,155.54,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,55.89,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,13.33,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,27.02,17.28
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,35.89,26.14
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,44.78,34.46
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,49.19,38.57
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,53.77,42.62
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,57.96,46.18
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,67.19,54.06
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,69.9,56.1
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,72.59,58.11
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,75.01,59.86
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,77.34,61.53
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,79.39,62.95
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,90.4,71.96
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,91.76,72.89
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,92.99,73.75
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,93.76,74.1
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,126.05,75.59
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,186.22,105.9
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,247.04,149.89
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,308.13,200.06
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,368.5,251.38
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,427.18,301.34
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,485.22,349.74
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,540.75,395.3
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,594.57,438.22
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,646.07,477.72
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,695.65,514.67
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,741.89,549.01
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,785.7,581.02
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,824.66,607.73
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,860.53,631.26
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,890.17,650.7
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,916.24,667.93
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,937.28,683.34
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,954.57,696.58
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,976.01,712.35
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,980.64,717.51
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,978.07,717.92
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,971.52,716.02
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,955.0,707.51
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,934.72,696.73
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,891.11,670.82
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,844.16,642.43
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,814.72,626.17
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,776.74,602.94
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,706.09,554.57
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,634.79,503.54
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,536.75,429.34
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,440.93,352.53
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,257.92,199.55
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,29.12,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,14.24,0.0
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,27.67,17.96
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,42.18,31.64
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,56.64,44.86
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,70.61,57.34
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,84.21,69.15
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,95.11,78.51
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,105.72,87.44
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,123.84,102.68
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,142.38,118.04
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,154.78,128.04
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,166.83,137.7
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,178.43,146.66
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,189.69,155.25
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,192.56,157.23
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,192.01,156.48
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,188.98,153.46
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,194.98,140.59
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,247.38,179.31
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,284.58,212.51
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,318.53,237.02
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,357.62,266.26
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,385.92,288.7
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,414.53,311.23
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,440.01,331.19
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,465.17,350.77
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,492.84,371.74
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,515.5,388.81
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,573.27,432.29
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,638.71,480.58
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,554.93,419.67
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,437.76,333.57
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,479.09,365.33
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,506.63,385.85
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,466.08,356.97
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,400.69,309.78
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,479.63,371.61
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,538.98,417.58
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,504.41,392.54
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,467.81,366.47
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,482.95,380.74
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,496.61,393.6
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,394.33,315.73
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,268.6,217.15
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,572.14,462.3
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,804.09,629.58
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,737.29,579.84
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,669.87,531.16
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,575.85,460.23
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,484.01,386.63
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,278.87,217.69
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,35.96,2.13
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,10.62,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,5.68,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,11.39,4.12
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,19.42,11.59
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,27.48,19.03
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,36.71,27.46
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,45.97,35.79
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,55.5,44.23
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,64.75,52.31
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,42.52,32.39
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,19.86,12.11
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,77.86,63.29
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,129.55,107.8
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,79.35,63.9
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,22.25,13.92
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,40.79,30.11
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,59.42,46.19
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,43.96,32.69
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,28.52,18.19
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,81.1,61.51
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,131.15,101.96
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,237.22,180.59
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,360.42,271.8
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,340.49,261.49
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,299.18,233.05
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,279.72,218.56
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,257.08,201.23
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,297.56,233.05
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,341.05,266.79
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,244.88,192.24
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,137.07,106.61
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,340.05,270.3
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,543.99,426.68
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,508.43,398.7
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,449.9,354.57
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,427.69,338.18
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,403.61,320.05
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,467.38,371.06
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,510.94,406.08
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,532.32,424.65
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,577.11,460.64
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,436.61,352.51
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,294.41,239.28
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,198.67,161.98
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,91.91,72.49
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,485.04,405.99
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,803.88,647.57
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,734.49,593.99
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,664.36,541.43
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,560.08,459.89
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,457.83,375.66
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,315.96,252.64
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,166.82,51.12
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,56.72,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,14.54,2.82
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,29.0,19.49
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,40.06,30.12
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,49.16,38.72
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,55.5,44.54
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,61.79,50.11
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,66.31,54.05
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,70.76,57.84
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,73.24,59.7
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,75.7,61.52
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,84.33,68.84
2016,4,23,8,30,797.0,107.0,1.3,13.0,577.0,86.57,70.55
2016,4,23,8,45,470.5,209.0,1.3,13.5,492.0,130.41,107.88
2016,4,23,9,0,144.0,311.0,1.3,14.0,407.0,189.33,156.92
2016,4,23,9,15,502.5,213.5,1.25,14.0,579.0,129.63,106.16
2016,4,23,9,30,861.0,116.0,1.2,14.0,751.0,99.23,80.24
2016,4,23,9,45,643.5,220.0,1.2,14.5,707.0,129.32,105.47
2016,4,23,10,0,426.0,324.0,1.2,15.0,663.0,199.36,144.68
2016,4,23,10,15,466.5,322.5,1.2,15.0,706.0,239.0,167.12
2016,4,23,10,30,507.0,321.0,1.2,15.0,749.0,283.73,199.15
2016,4,23,10,45,281.5,360.5,1.25,15.0,599.5,296.96,220.05
2016,4,23,11,0,56.0,400.0,1.3,15.0,450.0,292.59,225.25
2016,4,23,11,15,299.0,374.5,1.3,15.0,644.5,364.3,275.41
2016,4,23,11,30,542.0,349.0,1.3,15.0,839.0,476.39,357.83
2016,4,23,11,45,389.5,403.0,1.3,15.5,756.5,481.91,364.68
2016,4,23,12,0,237.0,457.0,1.3,16.0,674.0,470.1,357.23
2016,4,23,12,15,347.5,416.0,1.3,16.0,732.5,530.93,403.71
2016,4,23,12,30,458.0,375.0,1.3,16.0,791.0,604.47,458.66
2016,4,23,12,45,687.0,246.5,1.3,16.0,863.0,697.4,528.93
2016,4,23,13,0,916.0,118.0,1.3,16.0,935.0,784.52,594.82
2016,4,23,13,15,634.5,257.5,1.3,16.0,818.0,745.46,563.31
2016,4,23,13,30,353.0,397.0,1.3,16.0,701.0,655.83,496.6
2016,4,23,13,45,616.0,260.0,1.35,16.0,772.0,798.55,604.36
2016,4,23,14,0,879.0,123.0,1.4,16.0,843.0,910.99,683.52
2016,4,23,14,15,870.0,121.5,1.45,15.5,810.5,931.47,698.73
2016,4,23,14,30,861.0,120.0,1.5,15.0,778.0,948.27,712.87
2016,4,23,14,45,843.5,120.0,1.6,15.0,738.5,968.16,728.71
2016,4,23,15,0,826.0,120.0,1.7,15.0,699.0,971.06,733.38
2016,4,23,15,15,810.0,117.0,1.7,14.5,655.0,968.08,734.48
2016,4,23,15,30,794.0,114.0,1.7,14.0,611.0,961.19,733.18
