Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,45,768.5,112.0,1.75,14.0,562.0,942.04,723.05
2016,4,23,16,0,743.0,110.0,1.8,14.0,513.0,926.88,715.77
2016,4,23,16,15,714.5,105.0,1.8,13.5,462.0,894.65,697.24
2016,4,23,16,30,686.0,100.0,1.8,13.0,411.0,859.41,676.39
2016,4,23,16,45,646.0,94.5,1.8,13.0,358.5,809.32,643.12
2016,4,23,17,0,606.0,89.0,1.8,13.0,306.0,757.1,607.38
2016,4,23,17,15,551.5,81.5,1.75,12.5,254.0,686.61,557.2
2016,4,23,17,30,497.0,74.0,1.7,12.0,202.0,615.34,504.09
2016,4,23,17,45,409.5,64.0,1.65,12.0,153.5,505.44,417.03
2016,4,23,18,0,322.0,54.0,1.6,12.0,105.0,407.72,335.66
2016,4,23,18,15,209.5,38.0,1.55,11.5,66.5,283.43,227.01
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,147.76,57.97
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,47.2,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,34.5,22.5,1.7,10.5,26.5,17.15,5.5
2016,4,24,6,0,69.0,45.0,1.8,11.0,53.0,32.99,23.04
2016,4,24,6,15,118.0,67.0,1.8,11.0,89.5,48.32,37.48
2016,4,24,6,30,167.0,89.0,1.8,11.0,126.0,63.05,51.16
2016,4,24,6,45,207.0,110.0,1.85,11.0,167.5,76.99,63.89
2016,4,24,7,0,247.0,131.0,1.9,11.0,209.0,90.6,76.05
2016,4,24,7,15,303.5,139.0,1.85,11.0,252.5,96.59,81.22
2016,4,24,7,30,360.0,147.0,1.8,11.0,296.0,99.72,83.74
2016,4,24,7,45,512.0,140.5,1.8,11.5,383.5,97.59,81.41
2016,4,24,8,0,664.0,134.0,1.8,12.0,471.0,96.74,80.22
2016,4,24,8,15,691.5,139.5,1.8,12.0,521.5,99.01,81.92
2016,4,24,8,30,719.0,145.0,1.8,12.0,572.0,101.19,83.54
2016,4,24,8,45,762.0,139.0,1.8,12.5,623.0,96.79,79.31
2016,4,24,9,0,805.0,133.0,1.8,13.0,674.0,100.8,82.41
2016,4,24,9,15,819.5,136.0,1.75,13.5,715.5,101.41,82.55
2016,4,24,9,30,834.0,139.0,1.7,14.0,757.0,101.95,82.66
2016,4,24,9,45,860.0,133.0,1.7,14.5,796.0,97.7,78.71
2016,4,24,10,0,886.0,127.0,1.7,15.0,835.0,145.55,88.93
2016,4,24,10,15,707.0,222.5,1.65,15.0,800.0,216.35,139.69
2016,4,24,10,30,528.0,318.0,1.6,15.0,765.0,287.73,202.0
2016,4,24,10,45,719.0,225.0,1.6,15.5,850.5,320.41,222.48
2016,4,24,11,0,910.0,132.0,1.6,16.0,936.0,380.43,268.13
2016,4,24,11,15,913.0,133.0,1.65,16.0,949.5,438.43,319.12
2016,4,24,11,30,916.0,134.0,1.7,16.0,963.0,495.89,368.71
2016,4,24,11,45,912.0,137.0,1.8,16.0,967.0,550.49,415.13
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,603.47,459.04
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,654.64,501.13
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,704.01,540.97
2016,4,24,12,45,894.0,146.0,2.15,15.0,953.0,747.23,575.14
2016,4,24,13,0,881.0,152.0,2.3,15.0,940.0,787.36,606.51
2016,4,24,13,15,709.5,239.0,2.35,15.0,865.5,789.47,606.25
2016,4,24,13,30,538.0,326.0,2.4,15.0,791.0,758.6,582.58
2016,4,24,13,45,566.5,301.5,2.45,15.0,778.0,790.76,608.14
2016,4,24,14,0,595.0,277.0,2.5,15.0,765.0,821.08,631.84
2016,4,24,14,15,555.5,275.0,2.55,14.5,717.5,808.88,625.37
2016,4,24,14,30,516.0,273.0,2.6,14.0,670.0,792.1,615.86
2016,4,24,14,45,555.0,243.0,2.65,14.0,650.5,818.27,637.86
2016,4,24,15,0,594.0,213.0,2.7,14.0,631.0,850.17,663.48
2016,4,24,15,15,560.5,207.5,2.7,13.5,582.0,817.03,642.39
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,788.95,625.0
2016,4,24,15,45,579.5,182.5,2.75,12.5,520.5,828.89,658.56
2016,4,24,16,0,632.0,163.0,2.8,12.0,508.0,875.37,695.47
2016,4,24,16,15,599.5,155.0,2.75,11.5,457.0,827.32,663.28
2016,4,24,16,30,567.0,147.0,2.7,11.0,406.0,786.3,636.5
2016,4,24,16,45,535.0,134.5,2.7,11.0,355.0,738.1,602.77
2016,4,24,17,0,503.0,122.0,2.7,11.0,304.0,688.17,566.81
2016,4,24,17,15,445.5,110.0,2.65,10.5,252.0,612.96,510.57
2016,4,24,17,30,388.0,98.0,2.6,10.0,200.0,538.17,452.32
2016,4,24,17,45,323.5,81.0,2.6,10.0,152.5,451.29,380.41
2016,4,24,18,0,259.0,64.0,2.6,10.0,105.0,366.72,307.04
2016,4,24,18,15,161.0,44.0,2.55,10.0,66.5,233.32,189.48
2016,4,24,18,30,63.0,24.0,2.5,10.0,28.0,108.25,49.44
2016,4,24,18,45,31.5,12.0,2.5,10.0,14.0,34.49,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,27.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,55.0,10.0,1.5,7.0,11.0,7.87,0.0
2016,4,25,5,45,216.5,23.0,1.55,7.5,46.0,18.76,7.66
2016,4,25,6,0,378.0,36.0,1.6,8.0,81.0,29.66,20.53
2016,4,25,6,15,472.5,45.0,1.65,8.5,130.0,37.02,27.79
2016,4,25,6,30,567.0,54.0,1.7,9.0,179.0,44.45,34.82
2016,4,25,6,45,632.0,59.5,1.75,9.5,233.5,48.98,39.01
2016,4,25,7,0,697.0,65.0,1.8,10.0,288.0,57.99,47.08
2016,4,25,7,15,736.0,69.5,1.8,10.0,343.0,61.77,50.38
2016,4,25,7,30,775.0,74.0,1.8,10.0,398.0,65.52,53.58
2016,4,25,7,45,803.5,77.5,1.85,10.5,452.0,68.32,55.77
2016,4,25,8,0,832.0,81.0,1.9,11.0,506.0,71.06,57.88
2016,4,25,8,15,853.0,84.0,1.9,11.0,557.0,73.23,59.59
2016,4,25,8,30,874.0,87.0,1.9,11.0,608.0,83.7,68.59
2016,4,25,8,45,888.5,90.0,1.9,11.5,655.0,86.1,70.33
2016,4,25,9,0,903.0,93.0,1.9,12.0,702.0,88.34,71.93
2016,4,25,9,15,915.5,95.0,1.9,12.0,744.5,89.78,72.99
2016,4,25,9,30,928.0,97.0,1.9,12.0,787.0,91.08,73.95
2016,4,25,9,45,934.0,100.5,1.95,12.5,822.0,92.84,75.17
2016,4,25,10,0,940.0,104.0,2.0,13.0,857.0,140.23,82.82
2016,4,25,10,15,946.5,105.0,2.0,13.0,886.5,200.9,118.28
2016,4,25,10,30,953.0,106.0,2.0,13.0,916.0,262.23,166.13
2016,4,25,10,45,957.0,107.5,2.05,13.5,937.5,323.64,219.08
2016,4,25,11,0,961.0,109.0,2.1,14.0,959.0,384.99,273.46
2016,4,25,11,15,963.5,109.5,2.1,14.0,973.0,444.86,326.85
2016,4,25,11,30,966.0,110.0,2.1,14.0,987.0,504.01,378.55
2016,4,25,11,45,965.5,111.0,2.15,14.0,992.0,561.12,427.45
2016,4,25,12,0,965.0,112.0,2.2,14.0,997.0,616.76,473.82
2016,4,25,12,15,964.0,112.0,2.2,14.0,994.0,669.69,516.6
2016,4,25,12,30,963.0,112.0,2.2,14.0,991.0,720.62,556.69
2016,4,25,12,45,952.0,117.0,2.2,14.0,977.5,766.39,591.92
2016,4,25,13,0,941.0,122.0,2.2,14.0,964.0,809.08,624.12
2016,4,25,13,15,936.5,121.0,2.2,14.0,945.5,848.51,652.28
2016,4,25,13,30,932.0,120.0,2.2,14.0,927.0,884.79,677.6
2016,4,25,13,45,926.5,118.0,2.2,14.0,901.0,916.0,699.39
2016,4,25,14,0,921.0,116.0,2.2,14.0,875.0,943.66,718.82
2016,4,25,14,15,912.5,114.5,2.15,14.0,841.5,965.43,733.81
2016,4,25,14,30,904.0,113.0,2.1,14.0,808.0,983.4,746.35
2016,4,25,14,45,893.0,110.5,2.1,14.0,769.0,994.08,754.77
2016,4,25,15,0,882.0,108.0,2.1,14.0,730.0,1000.81,760.8
2016,4,25,15,15,866.5,105.5,2.1,13.5,685.0,1012.45,771.8
2016,4,25,15,30,851.0,103.0,2.1,13.0,640.0,1006.96,771.41
2016,4,25,15,45,831.5,99.5,2.1,13.0,590.5,992.31,763.72
2016,4,25,16,0,812.0,96.0,2.1,13.0,541.0,973.86,753.61
2016,4,25,16,15,785.5,92.0,2.05,12.5,488.5,944.1,736.46
2016,4,25,16,30,759.0,88.0,2.0,12.0,436.0,911.01,716.82
2016,4,25,16,45,722.0,83.5,2.0,12.0,381.5,871.17,691.19
2016,4,25,17,0,685.0,79.0,2.0,12.0,327.0,822.43,658.36
2016,4,25,17,15,633.0,72.5,1.95,11.5,273.0,754.54,610.82
2016,4,25,17,30,581.0,66.0,1.9,11.0,219.0,685.85,560.41
2016,4,25,17,45,499.0,57.5,1.85,11.0,168.0,586.55,482.44
2016,4,25,18,0,417.0,49.0,1.8,11.0,117.0,489.17,401.98
2016,4,25,18,15,292.5,36.0,1.7,10.5,75.5,353.66,285.78
2016,4,25,18,30,168.0,23.0,1.6,10.0,34.0,210.83,113.58
2016,4,25,18,45,84.0,11.5,1.55,9.5,17.0,75.87,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,9.0,11.0,8.65,0.0
2016,4,26,5,45,137.0,27.5,0.8,9.5,44.0,20.74,9.78
2016,4,26,6,0,274.0,44.0,0.8,10.0,77.0,33.29,23.64
2016,4,26,6,15,367.0,56.0,0.8,10.0,124.0,42.5,32.58
2016,4,26,6,30,460.0,68.0,0.8,10.0,171.0,54.35,43.64
2016,4,26,6,45,511.5,78.5,0.85,10.5,221.5,61.91,50.51
2016,4,26,7,0,563.0,89.0,0.9,11.0,272.0,69.28,57.01
2016,4,26,7,15,607.0,96.0,0.9,11.0,324.5,73.81,60.92
2016,4,26,7,30,651.0,103.0,0.9,11.0,377.0,78.27,64.67
2016,4,26,7,45,679.0,110.0,0.9,11.5,428.5,82.31,67.88
2016,4,26,8,0,707.0,117.0,0.9,12.0,480.0,86.18,70.89
2016,4,26,8,15,552.5,174.0,0.85,12.0,474.5,115.88,96.45
2016,4,26,8,30,398.0,231.0,0.8,12.0,469.0,148.71,124.16
2016,4,26,8,45,589.5,184.5,0.8,12.5,568.0,119.41,98.48
2016,4,26,9,0,781.0,138.0,0.8,13.0,667.0,102.99,84.07
2016,4,26,9,15,795.0,141.0,0.8,13.0,707.5,103.42,84.27
2016,4,26,9,30,809.0,144.0,0.8,13.0,748.0,103.78,84.39
2016,4,26,9,45,719.0,197.0,0.8,13.5,752.5,118.4,96.46
2016,4,26,10,0,629.0,250.0,0.8,14.0,757.0,179.62,121.93
2016,4,26,10,15,597.0,278.0,0.8,14.0,772.5,238.73,161.25
2016,4,26,10,30,565.0,306.0,0.8,14.0,788.0,291.65,202.97
2016,4,26,10,45,584.5,307.5,0.85,14.5,816.5,340.66,242.14
2016,4,26,11,0,604.0,309.0,0.9,15.0,845.0,391.98,284.05
2016,4,26,11,15,720.0,241.0,0.95,15.0,889.5,434.68,318.63
2016,4,26,11,30,836.0,173.0,1.0,15.0,934.0,491.15,364.59
2016,4,26,11,45,627.5,283.0,1.05,15.0,856.5,516.52,388.92
2016,4,26,12,0,419.0,393.0,1.1,15.0,779.0,525.42,398.15
2016,4,26,12,15,436.5,387.0,1.15,15.0,788.0,566.88,430.41
2016,4,26,12,30,454.0,381.0,1.2,15.0,797.0,608.85,462.34
2016,4,26,12,45,485.0,368.5,1.3,15.0,808.5,655.45,497.76
2016,4,26,13,0,516.0,356.0,1.4,15.0,820.0,702.66,533.3
2016,4,26,13,15,667.0,263.0,1.4,15.0,850.0,778.24,590.11
2016,4,26,13,30,818.0,170.0,1.4,15.0,880.0,848.73,642.59
2016,4,26,13,45,817.5,164.0,1.45,15.0,856.5,878.7,663.34
2016,4,26,14,0,817.0,158.0,1.5,15.0,833.0,905.41,682.44
2016,4,26,14,15,807.5,155.5,1.55,14.5,801.0,923.9,697.48
2016,4,26,14,30,798.0,153.0,1.6,14.0,769.0,938.63,710.3
2016,4,26,14,45,788.0,148.5,1.65,14.0,731.5,947.09,717.84
2016,4,26,15,0,778.0,144.0,1.7,14.0,694.0,951.71,723.06
2016,4,26,15,15,761.0,140.5,1.7,13.5,651.0,955.12,728.37
2016,4,26,15,30,744.0,137.0,1.7,13.0,608.0,946.76,725.91
2016,4,26,15,45,730.0,129.5,1.75,13.0,562.0,933.03,719.37
2016,4,26,16,0,716.0,122.0,1.8,13.0,516.0,915.75,710.48
2016,4,26,16,15,687.0,117.0,1.8,12.5,465.5,882.96,691.39
2016,4,26,16,30,658.0,112.0,1.8,12.0,415.0,847.15,669.96
2016,4,26,16,45,564.0,109.5,1.8,12.0,346.5,746.42,599.51
2016,4,26,17,0,470.0,107.0,1.8,12.0,278.0,635.65,519.32
2016,4,26,17,15,410.5,100.0,1.75,11.5,232.0,565.36,467.73
2016,4,26,17,30,351.0,93.0,1.7,11.0,186.0,495.95,414.0
2016,4,26,17,45,296.0,76.5,1.65,11.0,143.0,418.9,350.64
2016,4,26,18,0,241.0,60.0,1.6,11.0,100.0,343.59,285.94
2016,4,26,18,15,159.5,42.0,1.55,10.5,64.5,224.74,182.9
2016,4,26,18,30,78.0,24.0,1.5,10.0,29.0,120.7,68.97
2016,4,26,18,45,39.0,12.0,1.45,10.0,14.5,40.48,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,0.8,10.0,12.0,8.65,0.0
2016,4,27,5,45,169.5,26.0,0.85,10.5,46.0,19.78,9.58
2016,4,27,6,0,302.0,41.0,0.9,11.0,80.0,31.34,21.91
2016,4,27,6,15,393.0,52.0,0.9,11.0,126.5,41.93,31.98
2016,4,27,6,30,484.0,63.0,0.9,11.0,173.0,50.56,40.08
2016,4,27,6,45,242.0,55.5,0.9,11.5,110.5,40.88,31.43
2016,4,27,7,0,0.0,48.0,0.9,12.0,48.0,36.7,27.6
2016,4,27,7,15,3.0,95.0,0.9,12.0,96.5,71.33,58.52
2016,4,27,7,30,6.0,142.0,0.9,12.0,145.0,102.99,86.2
2016,4,27,7,45,34.5,178.5,0.95,12.0,196.0,122.45,102.78
2016,4,27,8,0,63.0,215.0,1.0,12.0,247.0,144.11,121.07
2016,4,27,8,15,38.0,210.5,1.05,12.0,230.5,142.54,119.27
2016,4,27,8,30,13.0,206.0,1.1,12.0,214.0,147.69,123.32
2016,4,27,8,45,9.0,198.0,1.2,12.5,203.5,143.51,119.19
2016,4,27,9,0,5.0,190.0,1.3,13.0,193.0,138.92,114.8
2016,4,27,9,15,7.5,208.0,1.4,13.0,213.5,151.14,124.91
2016,4,27,9,30,10.0,226.0,1.5,13.0,234.0,163.2,134.8
2016,4,27,9,45,14.0,255.0,1.6,13.0,266.5,181.97,150.27
2016,4,27,10,0,18.0,284.0,1.7,13.0,299.0,203.04,159.68
2016,4,27,10,15,17.5,285.5,1.8,13.0,300.0,207.48,162.76
2016,4,27,10,30,17.0,287.0,1.9,13.0,301.0,211.65,165.94
2016,4,27,10,45,40.5,350.5,2.0,13.0,386.0,250.71,195.81
2016,4,27,11,0,64.0,414.0,2.1,13.0,471.0,304.82,237.43
2016,4,27,11,15,186.5,426.5,2.15,13.0,596.0,363.56,280.68
2016,4,27,11,30,309.0,439.0,2.2,13.0,721.0,439.84,338.57
2016,4,27,11,45,595.5,299.0,2.25,13.0,846.5,512.35,394.49
2016,4,27,12,0,882.0,159.0,2.3,13.0,972.0,606.44,468.69
2016,4,27,12,15,882.5,159.0,2.35,13.0,970.5,657.15,509.68
2016,4,27,12,30,883.0,159.0,2.4,13.0,969.0,714.66,554.61
2016,4,27,12,45,869.0,166.0,2.45,13.0,956.0,758.93,588.94
2016,4,27,13,0,855.0,173.0,2.5,13.0,943.0,800.01,620.34
2016,4,27,13,15,851.0,171.5,2.5,12.5,925.0,838.32,650.33
2016,4,27,13,30,847.0,170.0,2.5,12.0,907.0,873.57,677.38
2016,4,27,13,45,847.0,164.5,2.5,12.0,883.5,905.4,700.0
2016,4,27,14,0,847.0,159.0,2.5,12.0,860.0,933.93,720.38
2016,4,27,14,15,572.0,258.0,2.5,12.0,723.0,809.27,630.59
2016,4,27,14,30,297.0,357.0,2.5,12.0,586.0,650.33,510.83
2016,4,27,14,45,556.5,249.0,2.55,12.0,652.5,827.31,649.27
2016,4,27,15,0,816.0,141.0,2.6,12.0,719.0,986.63,763.88
2016,4,27,15,15,548.5,209.5,2.55,12.0,587.5,808.37,636.92
2016,4,27,15,30,281.0,278.0,2.5,12.0,456.0,602.36,481.35
2016,4,27,15,45,247.5,259.5,2.5,12.0,407.5,556.6,449.02
2016,4,27,16,0,214.0,241.0,2.5,12.0,359.0,484.34,394.88
2016,4,27,16,15,113.0,200.5,2.45,11.5,262.5,338.8,279.24
2016,4,27,16,30,12.0,160.0,2.4,11.0,166.0,151.65,123.58
2016,4,27,16,45,24.0,149.5,2.4,11.0,159.5,157.24,129.71
2016,4,27,17,0,36.0,139.0,2.4,11.0,153.0,181.53,151.06
2016,4,27,17,15,26.5,118.0,2.3,10.5,127.5,151.85,126.09
2016,4,27,17,30,17.0,97.0,2.2,10.0,102.0,107.22,87.91
2016,4,27,17,45,155.5,80.0,2.15,10.0,107.5,272.24,231.82
2016,4,27,18,0,294.0,63.0,2.1,10.0,113.0,395.5,332.05
2016,4,27,18,15,189.0,45.5,2.05,10.0,73.0,276.59,226.01
2016,4,27,18,30,84.0,28.0,2.0,10.0,33.0,136.46,83.88
2016,4,27,18,45,42.0,14.0,1.95,10.0,16.5,44.45,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,19.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,39.0,13.0,1.5,9.0,14.0,10.23,0.0
2016,4,28,5,45,165.5,29.0,1.55,9.5,48.5,21.94,11.77
2016,4,28,6,0,292.0,45.0,1.6,10.0,83.0,34.13,24.5
2016,4,28,6,15,382.5,56.0,1.6,10.0,130.0,45.02,34.88
2016,4,28,6,30,473.0,67.0,1.6,10.0,177.0,53.52,42.91
2016,4,28,6,45,535.0,75.0,1.6,10.5,228.5,59.35,48.21
2016,4,28,7,0,597.0,83.0,1.6,11.0,280.0,65.16,53.3
2016,4,28,7,15,639.5,89.0,1.55,11.5,333.5,69.17,56.65
2016,4,28,7,30,682.0,95.0,1.5,12.0,387.0,73.15,59.88
2016,4,28,7,45,719.0,97.5,1.45,12.5,440.0,74.63,60.85
2016,4,28,8,0,756.0,100.0,1.4,13.0,493.0,82.49,67.39
2016,4,28,8,15,779.0,103.5,1.35,13.0,543.0,84.44,68.84
2016,4,28,8,30,802.0,107.0,1.3,13.0,593.0,86.31,70.24
2016,4,28,8,45,822.5,108.5,1.3,13.5,639.5,86.77,70.28
2016,4,28,9,0,843.0,110.0,1.3,14.0,686.0,87.22,70.33
2016,4,28,9,15,856.0,112.5,1.25,14.0,727.0,88.01,70.83
2016,4,28,9,30,869.0,115.0,1.2,14.0,768.0,98.72,79.82
2016,4,28,9,45,890.0,111.0,1.2,14.5,806.0,96.74,77.8
2016,4,28,10,0,911.0,107.0,1.2,15.0,844.0,146.51,85.35
2016,4,28,10,15,918.0,108.0,1.2,15.0,873.0,205.32,121.14
2016,4,28,10,30,925.0,109.0,1.2,15.0,902.0,264.84,167.74
2016,4,28,10,45,927.0,111.5,1.2,15.5,922.5,324.42,218.59
2016,4,28,11,0,929.0,114.0,1.2,16.0,943.0,383.76,270.22
2016,4,28,11,15,932.0,115.0,1.2,16.0,956.5,442.1,321.01
2016,4,28,11,30,935.0,116.0,1.2,16.0,970.0,499.87,370.16
2016,4,28,11,45,933.5,118.0,1.25,16.5,975.0,555.29,415.65
2016,4,28,12,0,932.0,120.0,1.3,17.0,980.0,609.27,458.53
2016,4,28,12,15,932.0,119.5,1.3,17.0,978.0,660.69,498.72
2016,4,28,12,30,932.0,119.0,1.3,17.0,976.0,710.27,536.43
2016,4,28,12,45,933.0,116.5,1.35,17.0,966.5,756.86,571.63
2016,4,28,13,0,934.0,114.0,1.4,17.0,957.0,801.09,604.5
2016,4,28,13,15,930.5,113.5,1.45,17.0,939.5,840.92,632.2
2016,4,28,13,30,927.0,113.0,1.5,17.0,922.0,877.75,657.66
2016,4,28,13,45,922.0,111.5,1.55,17.0,896.5,909.18,679.54
2016,4,28,14,0,917.0,110.0,1.6,17.0,871.0,937.16,699.25
2016,4,28,14,15,909.5,108.5,1.6,16.5,839.0,959.3,715.89
2016,4,28,14,30,902.0,107.0,1.6,16.0,807.0,977.71,730.31
2016,4,28,14,45,890.0,106.0,1.6,16.0,768.0,988.56,738.61
2016,4,28,15,0,878.0,105.0,1.6,16.0,729.0,995.55,744.65
2016,4,28,15,15,864.0,102.5,1.6,15.5,685.0,995.05,747.39
2016,4,28,15,30,850.0,100.0,1.6,15.0,641.0,1003.97,756.65
2016,4,28,15,45,825.5,99.0,1.65,15.0,591.5,987.07,748.2
2016,4,28,16,0,801.0,98.0,1.7,15.0,542.0,966.4,737.54
2016,4,28,16,15,775.5,94.0,1.7,14.5,490.5,937.54,721.91
2016,4,28,16,30,750.0,90.0,1.7,14.0,439.0,905.39,703.8
2016,4,28,16,45,708.5,86.5,1.7,13.5,384.5,862.51,677.7
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,810.69,644.35
2016,4,28,17,15,616.0,76.5,1.65,12.5,277.0,743.9,598.14
2016,4,28,17,30,565.0,70.0,1.6,12.0,224.0,676.26,549.15
2016,4,28,17,45,478.5,62.5,1.6,11.5,173.0,574.0,471.08
2016,4,28,18,0,392.0,55.0,1.6,11.0,122.0,473.25,389.83
2016,4,28,18,15,275.0,41.0,1.55,10.5,80.0,342.32,278.99
2016,4,28,18,30,158.0,27.0,1.5,10.0,38.0,214.27,140.88
2016,4,28,18,45,79.0,13.5,1.45,10.0,19.0,73.54,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,10.23,0.0
2016,4,29,5,45,89.5,34.5,0.9,10.0,46.5,25.51,15.03
2016,4,29,6,0,179.0,56.0,0.9,10.0,80.0,40.89,30.55
2016,4,29,6,15,264.0,73.0,0.9,10.0,126.0,53.39,42.42
2016,4,29,6,30,349.0,90.0,0.9,10.0,172.0,65.47,53.67
2016,4,29,6,45,422.0,100.0,0.9,10.0,224.0,72.66,60.27
2016,4,29,7,0,495.0,110.0,0.9,10.0,276.0,79.82,66.64
2016,4,29,7,15,270.5,139.5,0.9,10.0,232.5,96.44,81.26
2016,4,29,7,30,46.0,169.0,0.9,10.0,189.0,116.1,98.3
2016,4,29,7,45,114.5,198.0,0.95,10.5,256.0,130.64,110.42
2016,4,29,8,0,183.0,227.0,1.0,11.0,323.0,147.92,124.74
2016,4,29,8,15,248.0,241.0,1.0,11.0,384.5,150.77,126.7
2016,4,29,8,30,313.0,255.0,1.0,11.0,446.0,158.7,133.07
2016,4,29,8,45,373.5,259.5,1.0,11.5,504.0,161.58,134.85
2016,4,29,9,0,434.0,264.0,1.0,12.0,562.0,155.16,128.8
2016,4,29,9,15,606.0,214.0,1.0,12.0,656.0,130.05,107.22
2016,4,29,9,30,778.0,164.0,1.0,12.0,750.0,104.64,85.38
2016,4,29,9,45,808.5,155.0,1.0,12.5,789.0,107.62,87.66
2016,4,29,10,0,839.0,146.0,1.0,13.0,828.0,154.36,93.83
2016,4,29,10,15,846.5,147.5,1.0,13.0,855.5,211.03,129.33
2016,4,29,10,30,854.0,149.0,1.0,13.0,883.0,268.68,174.77
2016,4,29,10,45,862.5,148.0,1.0,13.0,904.5,325.83,223.72
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,385.8,275.87
2016,4,29,11,15,874.0,147.5,1.05,13.5,939.0,441.11,323.79
2016,4,29,11,30,877.0,148.0,1.1,14.0,952.0,495.93,370.17
2016,4,29,11,45,877.0,149.5,1.15,14.5,957.5,549.2,413.98
2016,4,29,12,0,877.0,151.0,1.2,15.0,963.0,601.32,455.48
2016,4,29,12,15,877.0,151.0,1.2,15.0,961.0,651.09,494.47
2016,4,29,12,30,877.0,151.0,1.2,15.0,959.0,699.19,531.17
2016,4,29,12,45,878.5,148.0,1.3,15.0,950.0,744.24,565.91
2016,4,29,13,0,880.0,145.0,1.4,15.0,941.0,787.09,598.55
2016,4,29,13,15,876.5,144.0,1.4,14.5,923.5,825.22,626.89
2016,4,29,13,30,873.0,143.0,1.4,14.0,906.0,860.44,652.16
2016,4,29,13,45,865.0,142.5,1.45,14.0,880.5,889.2,672.53
2016,4,29,14,0,857.0,142.0,1.5,14.0,855.0,928.06,699.81
2016,4,29,14,15,848.5,140.0,1.5,14.0,823.0,948.53,714.01
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,965.24,726.05
2016,4,29,14,45,827.5,135.5,1.55,14.0,752.5,973.77,733.63
2016,4,29,15,0,815.0,133.0,1.6,14.0,714.0,978.36,738.87
2016,4,29,15,15,799.0,129.5,1.6,13.5,670.5,974.48,739.33
2016,4,29,15,30,783.0,126.0,1.6,13.0,627.0,966.68,737.43
2016,4,29,15,45,755.5,124.5,1.65,13.0,577.5,953.98,731.74
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,930.19,718.56
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,898.27,700.37
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,863.3,679.77
2016,4,29,16,45,629.0,107.5,1.7,12.0,374.0,809.89,644.22
2016,4,29,17,0,586.0,102.0,1.7,12.0,321.0,754.28,606.19
2016,4,29,17,15,532.5,94.0,1.7,11.5,269.0,683.81,556.64
2016,4,29,17,30,479.0,86.0,1.7,11.0,217.0,607.36,500.18
2016,4,29,17,45,398.5,74.5,1.7,11.0,168.0,510.2,423.59
2016,4,29,18,0,318.0,63.0,1.7,11.0,119.0,416.35,345.93
2016,4,29,18,15,212.0,46.5,1.7,10.5,78.5,296.97,242.97
2016,4,29,18,30,106.0,30.0,1.7,10.0,38.0,160.25,108.78
2016,4,29,18,45,53.0,15.0,1.7,10.0,19.0,54.03,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,1.4,10.0,9.5,5.9,0.0
2016,4,30,5,30,115.0,15.0,1.4,10.0,19.0,11.47,0.0
2016,4,30,5,45,247.5,28.5,1.45,10.5,56.5,23.24,13.46
2016,4,30,6,0,380.0,42.0,1.5,11.0,94.0,34.37,24.73
2016,4,30,6,15,466.5,51.0,1.45,11.5,143.0,41.55,31.64
2016,4,30,6,30,553.0,60.0,1.4,12.0,192.0,48.77,38.34
2016,4,30,6,45,608.5,67.0,1.35,12.5,245.5,54.13,43.17
2016,4,30,7,0,664.0,74.0,1.3,13.0,299.0,59.47,47.81
2016,4,30,7,15,703.5,79.5,1.3,13.0,353.0,63.46,51.23
2016,4,30,7,30,743.0,85.0,1.3,13.0,407.0,72.93,59.43
2016,4,30,7,45,772.0,89.0,1.3,13.5,460.5,75.74,61.56
2016,4,30,8,0,801.0,93.0,1.3,14.0,514.0,78.5,63.61
2016,4,30,8,15,822.0,96.5,1.3,14.5,564.0,80.64,65.12
2016,4,30,8,30,843.0,100.0,1.3,15.0,614.0,82.7,66.54
2016,4,30,8,45,858.0,103.0,1.3,15.5,660.0,84.17,67.47
2016,4,30,9,0,873.0,106.0,1.3,16.0,706.0,94.8,76.22
2016,4,30,9,15,884.5,108.0,1.3,16.0,747.0,95.92,76.97
2016,4,30,9,30,896.0,110.0,1.3,16.0,788.0,96.9,77.62
2016,4,30,9,45,911.0,108.5,1.3,16.5,824.5,96.06,76.6
2016,4,30,10,0,926.0,107.0,1.3,17.0,861.0,152.25,87.36
2016,4,30,10,15,931.5,108.0,1.3,17.0,889.0,211.57,124.3
2016,4,30,10,30,937.0,109.0,1.3,17.0,917.0,271.42,171.39
2016,4,30,10,45,940.0,110.5,1.35,17.5,937.5,331.2,222.32
2016,4,30,11,0,943.0,112.0,1.4,18.0,958.0,390.82,274.04
2016,4,30,11,15,945.5,112.5,1.4,18.0,971.0,449.23,324.71
2016,4,30,11,30,948.0,113.0,1.4,18.0,984.0,506.96,373.64
2016,4,30,11,45,948.5,113.5,1.4,18.0,988.5,562.81,419.72
2016,4,30,12,0,949.0,114.0,1.4,18.0,993.0,617.34,463.36
2016,4,30,12,15,947.5,113.5,1.4,18.0,990.0,668.38,503.18
2016,4,30,12,30,946.0,113.0,1.4,18.0,987.0,717.38,540.39
2016,4,30,12,45,943.5,112.5,1.4,18.5,976.0,763.42,573.48
2016,4,30,13,0,941.0,112.0,1.4,19.0,965.0,806.89,603.87
2016,4,30,13,15,937.0,111.5,1.4,19.0,946.5,846.4,630.33
2016,4,30,13,30,933.0,111.0,1.4,19.0,928.0,882.84,654.63
2016,4,30,13,45,927.0,109.5,1.4,19.0,902.0,913.4,675.01
2016,4,30,14,0,921.0,108.0,1.4,19.0,876.0,940.43,693.15
2016,4,30,14,15,912.5,106.5,1.4,19.0,843.0,961.55,707.55
2016,4,30,14,30,904.0,105.0,1.4,19.0,810.0,978.88,719.69
2016,4,30,14,45,893.5,103.0,1.45,19.0,771.0,989.95,728.77
2016,4,30,15,0,883.0,101.0,1.5,19.0,732.0,997.15,735.61
2016,4,30,15,15,868.5,98.5,1.5,18.5,687.5,995.97,737.87
2016,4,30,15,30,854.0,96.0,1.5,18.0,643.0,990.94,737.92
2016,4,30,15,45,836.0,92.5,1.5,18.0,594.5,990.49,739.79
2016,4,30,16,0,818.0,89.0,1.5,18.0,546.0,973.25,730.69
2016,4,30,16,15,793.5,85.5,1.45,17.5,494.5,945.88,715.65
2016,4,30,16,30,769.0,82.0,1.4,17.0,443.0,915.26,698.34
2016,4,30,16,45,737.0,77.5,1.4,17.0,390.0,872.86,672.02
2016,4,30,17,0,705.0,73.0,1.4,17.0,337.0,827.94,643.3
2016,4,30,17,15,657.5,67.5,1.35,16.0,284.0,771.94,607.25
2016,4,30,17,30,610.0,62.0,1.3,15.0,231.0,708.5,563.83
2016,4,30,17,45,540.5,54.0,1.3,14.5,180.5,620.77,498.99
2016,4,30,18,0,471.0,46.0,1.3,14.0,130.0,534.66,431.36
2016,4,30,18,15,357.0,35.5,1.25,13.5,87.0,409.24,327.97
2016,4,30,18,30,243.0,25.0,1.2,13.0,44.0,287.42,200.6
2016,4,30,18,45,121.5,12.5,1.15,13.0,22.0,106.67,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,7.5,0.9,11.0,10.5,5.9,0.0
2016,5,1,5,30,142.0,15.0,0.8,11.0,21.0,12.13,0.0
2016,5,1,5,45,277.0,27.0,0.7,11.5,59.0,22.06,12.69
2016,5,1,6,0,412.0,39.0,0.6,12.0,97.0,32.07,22.7
2016,5,1,6,15,495.0,47.0,0.6,12.5,146.0,38.59,28.94
2016,5,1,6,30,578.0,55.0,0.6,13.0,195.0,45.17,35.02
2016,5,1,6,45,630.5,61.5,0.6,13.5,248.0,50.32,39.62
2016,5,1,7,0,683.0,68.0,0.6,14.0,301.0,55.43,44.05
2016,5,1,7,15,720.0,72.5,0.6,14.5,354.5,63.65,51.09
2016,5,1,7,30,757.0,77.0,0.6,15.0,408.0,67.26,53.97
2016,5,1,7,45,783.5,80.5,0.6,15.5,460.5,69.9,55.95
2016,5,1,8,0,810.0,84.0,0.6,16.0,513.0,72.47,57.85
2016,5,1,8,15,830.0,87.0,0.65,16.5,562.5,74.49,59.27
2016,5,1,8,30,850.0,90.0,0.7,17.0,612.0,84.99,67.93
2016,5,1,8,45,864.5,93.0,0.75,17.5,657.5,87.25,69.49
2016,5,1,9,0,879.0,96.0,0.8,18.0,703.0,89.33,70.93
2016,5,1,9,15,890.5,98.0,0.8,18.5,744.0,90.6,71.67
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,91.73,72.3
2016,5,1,9,45,907.5,103.0,0.85,19.5,818.5,93.84,73.78
2016,5,1,10,0,913.0,106.0,0.9,20.0,852.0,152.59,86.26
2016,5,1,10,15,919.5,107.5,0.95,20.0,880.5,211.47,122.92
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,271.0,169.29
2016,5,1,10,45,928.0,111.0,1.05,20.0,929.0,330.06,219.38
2016,5,1,11,0,930.0,113.0,1.1,20.0,949.0,388.85,270.25
2016,5,1,11,15,933.0,113.5,1.1,20.0,962.5,446.64,319.67
2016,5,1,11,30,936.0,114.0,1.1,20.0,976.0,503.82,367.42
2016,5,1,11,45,934.5,116.0,1.15,20.0,980.5,558.96,412.56
2016,5,1,12,0,933.0,118.0,1.2,20.0,985.0,612.66,455.31
2016,5,1,12,15,932.5,118.0,1.2,20.0,982.5,663.88,494.66
2016,5,1,12,30,932.0,118.0,1.2,20.0,980.0,713.25,531.57
2016,5,1,12,45,927.0,119.0,1.2,20.0,969.0,758.15,564.41
2016,5,1,13,0,922.0,120.0,1.2,20.0,958.0,800.4,594.7
2016,5,1,13,15,918.5,119.0,1.2,19.5,940.0,839.28,621.88
2016,5,1,13,30,915.0,118.0,1.2,19.0,922.0,875.15,646.84
2016,5,1,13,45,906.0,118.5,1.2,19.0,895.5,904.51,666.32
2016,5,1,14,0,897.0,119.0,1.2,19.0,869.0,930.33,683.59
2016,5,1,14,15,889.0,117.5,1.15,19.0,837.0,951.52,697.12
2016,5,1,14,30,881.0,116.0,1.1,19.0,805.0,969.04,708.38
2016,5,1,14,45,866.5,115.5,1.1,19.0,765.5,977.61,714.96
2016,5,1,15,0,852.0,115.0,1.1,19.0,726.0,996.01,728.12
2016,5,1,15,15,837.5,112.5,1.05,18.5,682.5,994.87,729.26
2016,5,1,15,30,823.0,110.0,1.0,18.0,639.0,989.86,728.35
2016,5,1,15,45,799.0,108.0,1.0,18.0,590.0,971.98,718.95
2016,5,1,16,0,775.0,106.0,1.0,18.0,541.0,950.4,707.35
2016,5,1,16,15,748.5,101.5,0.95,17.5,489.5,927.05,694.99
2016,5,1,16,30,722.0,97.0,0.9,17.0,438.0,893.94,675.98
2016,5,1,16,45,682.0,93.0,0.9,17.0,384.5,845.19,645.72
2016,5,1,17,0,642.0,89.0,0.9,17.0,331.0,794.29,613.25
2016,5,1,17,15,591.5,82.0,0.85,16.5,278.5,727.56,568.7
2016,5,1,17,30,541.0,75.0,0.8,16.0,226.0,659.96,521.56
2016,5,1,17,45,463.0,65.5,0.8,15.5,175.5,563.51,450.81
2016,5,1,18,0,385.0,56.0,0.8,15.0,125.0,468.74,377.28
2016,5,1,18,15,276.5,42.5,0.85,14.5,83.5,344.53,276.28
2016,5,1,18,30,168.0,29.0,0.9,14.0,42.0,230.05,163.31
2016,5,1,18,45,84.0,14.5,0.95,13.5,21.0,78.39,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,0.6,10.5,10.0,6.69,0.0
2016,5,2,5,30,66.0,17.0,0.5,11.0,20.0,12.98,0.0
2016,5,2,5,45,178.5,33.5,0.4,11.5,56.0,25.27,15.59
2016,5,2,6,0,291.0,50.0,0.3,12.0,92.0,37.68,27.72
2016,5,2,6,15,188.5,72.5,0.25,12.0,104.0,52.6,41.54
2016,5,2,6,30,86.0,95.0,0.2,12.0,116.0,67.14,54.81
2016,5,2,6,45,105.0,116.0,0.2,12.5,148.0,80.97,67.01
2016,5,2,7,0,124.0,137.0,0.2,13.0,180.0,94.51,78.64
2016,5,2,7,15,158.5,159.5,0.2,13.0,223.5,108.82,90.84
2016,5,2,7,30,193.0,182.0,0.2,13.0,267.0,122.84,102.57
2016,5,2,7,45,451.5,149.0,0.2,13.5,380.0,100.95,83.13
2016,5,2,8,0,710.0,116.0,0.2,14.0,493.0,85.06,69.08
2016,5,2,8,15,733.0,120.5,0.2,14.5,541.5,87.07,70.5
2016,5,2,8,30,756.0,125.0,0.2,15.0,590.0,88.98,71.75
2016,5,2,8,45,774.0,128.0,0.25,15.5,635.0,97.44,78.6
2016,5,2,9,0,792.0,131.0,0.3,16.0,680.0,98.19,78.86
2016,5,2,9,15,805.5,133.5,0.3,16.5,720.0,98.44,78.71
2016,5,2,9,30,819.0,136.0,0.3,17.0,760.0,98.61,78.52
2016,5,2,9,45,840.5,132.0,0.35,17.5,797.0,98.29,77.97
2016,5,2,10,0,862.0,128.0,0.4,18.0,834.0,161.15,94.57
2016,5,2,10,15,869.0,129.5,0.45,18.5,861.5,217.35,129.66
2016,5,2,10,30,876.0,131.0,0.5,19.0,889.0,274.28,173.61
2016,5,2,10,45,878.0,133.5,0.55,19.5,909.0,330.93,220.9
2016,5,2,11,0,880.0,136.0,0.6,20.0,929.0,387.4,268.72
2016,5,2,11,15,883.0,136.5,0.65,20.0,942.0,442.71,315.61
2016,5,2,11,30,886.0,137.0,0.7,20.0,955.0,497.52,361.08
2016,5,2,11,45,882.5,140.5,0.75,20.0,958.5,550.28,403.83
2016,5,2,12,0,879.0,144.0,0.8,20.0,962.0,601.59,444.26
2016,5,2,12,15,878.0,143.5,0.8,20.0,959.0,650.07,481.09
2016,5,2,12,30,877.0,143.0,0.8,20.0,956.0,696.76,515.61
2016,5,2,12,45,870.0,145.0,0.85,20.0,944.5,739.09,546.85
2016,5,2,13,0,863.0,147.0,0.9,20.0,933.0,778.8,575.73
2016,5,2,13,15,858.5,146.0,0.95,19.5,914.5,815.29,602.73
2016,5,2,13,30,854.0,145.0,1.0,19.0,896.0,848.85,626.85
2016,5,2,13,45,843.0,146.0,1.05,19.0,869.5,888.7,653.97
2016,5,2,14,0,832.0,147.0,1.1,19.0,843.0,912.73,670.7
2016,5,2,14,15,747.5,185.0,1.1,18.5,792.5,910.02,670.85
2016,5,2,14,30,663.0,223.0,1.1,18.0,742.0,892.96,661.51
2016,5,2,14,45,721.0,182.0,1.1,18.0,721.5,929.29,687.35
2016,5,2,15,0,779.0,141.0,1.1,18.0,701.0,952.64,703.5
2016,5,2,15,15,695.5,160.0,1.05,17.5,637.0,914.26,680.17
2016,5,2,15,30,612.0,179.0,1.0,17.0,573.0,862.01,648.17
2016,5,2,15,45,652.0,154.5,1.0,17.0,546.5,884.5,665.77
2016,5,2,16,0,692.0,130.0,1.0,17.0,520.0,902.66,679.61
2016,5,2,16,15,521.0,153.5,0.95,16.5,431.5,746.77,575.55
2016,5,2,16,30,350.0,177.0,0.9,16.0,343.0,578.64,456.81
2016,5,2,16,45,313.5,159.5,0.85,15.5,295.5,522.77,418.69
2016,5,2,17,0,277.0,142.0,0.8,15.0,248.0,466.11,377.54
2016,5,2,17,15,240.0,126.5,0.75,14.5,208.5,411.62,336.6
2016,5,2,17,30,203.0,111.0,0.7,14.0,169.0,357.78,294.58
2016,5,2,17,45,167.5,90.5,0.7,13.5,131.5,298.19,246.62
2016,5,2,18,0,132.0,70.0,0.7,13.0,94.0,239.03,197.0
2016,5,2,18,15,85.0,49.0,0.65,12.5,63.0,151.49,122.22
2016,5,2,18,30,38.0,28.0,0.6,12.0,32.0,80.8,56.19
2016,5,2,18,45,19.0,14.0,0.55,12.0,16.0,26.17,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,10.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.5,10.0,15.0,11.44,0.0
2016,5,3,5,45,43.0,35.0,0.5,10.5,41.5,26.08,16.53
2016,5,3,6,0,86.0,55.0,0.5,11.0,68.0,40.25,30.13
2016,5,3,6,15,119.5,77.0,0.45,11.0,102.5,55.37,44.19
2016,5,3,6,30,153.0,99.0,0.4,11.0,137.0,70.26,57.81
2016,5,3,6,45,189.5,116.0,0.4,11.5,174.0,80.74,67.08
2016,5,3,7,0,226.0,133.0,0.4,12.0,211.0,91.74,76.56
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,106.47,89.21
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,121.65,102.01
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,121.61,101.31
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,123.98,102.74
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,134.98,111.52
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,145.24,119.52
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,167.67,137.62
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,181.8,148.59
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,190.97,155.45
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,199.41,161.72
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,222.87,180.07
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,248.24,185.9
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,270.11,201.39
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,290.87,217.39
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,312.46,222.26
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,386.7,272.05
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,431.88,315.07
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,455.86,338.47
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,504.86,375.71
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,558.15,415.77
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,566.89,422.88
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,568.03,424.18
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,627.07,468.32
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,699.07,520.29
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,728.73,541.79
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,756.57,562.47
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,778.45,579.19
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,797.9,594.37
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,814.25,608.11
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,827.85,620.16
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,890.98,666.15
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,944.19,701.94
