Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,871.72,655.28
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,784.34,597.36
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,660.77,512.05
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,562.47,441.06
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,673.21,528.35
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,765.18,596.61
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,734.43,575.57
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,701.06,553.82
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,609.24,488.68
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,530.7,431.34
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,454.15,371.9
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,379.32,310.69
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,258.93,210.5
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,162.71,119.89
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,54.09,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,8.36,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,22.66,13.71
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,36.33,26.7
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,51.59,40.83
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,65.72,53.77
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,79.85,66.32
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,93.78,78.39
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,106.11,88.95
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,116.53,97.66
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,131.56,110.23
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,151.29,126.6
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,152.89,127.12
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,159.99,132.38
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,183.4,151.18
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,196.86,161.41
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,203.25,166.27
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,223.68,182.61
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,220.36,179.56
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,247.6,187.86
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,270.36,204.04
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,292.96,221.31
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,334.02,249.91
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,373.84,278.51
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,405.83,304.05
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,438.38,329.78
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,478.91,360.22
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,522.43,392.53
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,538.83,405.49
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,551.81,415.77
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,602.51,453.4
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,664.7,498.26
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,706.85,528.96
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,748.8,559.58
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,757.39,566.74
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,762.62,572.0
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,762.74,574.16
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,759.56,574.14
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,765.82,580.93
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,769.4,585.9
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,766.77,587.16
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,761.32,586.66
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,738.18,572.24
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,712.41,556.06
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,549.58,437.4
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,389.45,315.06
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,250.92,205.31
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,119.63,95.69
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,99.61,79.49
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,79.25,62.37
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,61.37,47.06
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,42.73,30.87
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,27.01,17.11
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,13.71,5.04
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,6.84,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.57,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.02,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,8.34,1.51
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,13.68,6.54
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,20.18,12.58
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,26.7,18.58
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,34.0,25.16
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,41.33,31.63
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,57.58,46.01
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,72.83,59.28
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,76.39,62.15
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,79.89,64.98
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,91.4,74.6
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,102.79,83.96
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,105.16,85.54
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,107.47,87.11
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,108.01,87.34
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,108.48,87.55
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,93.35,71.08
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,77.78,58.26
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,96.02,72.9
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,114.35,87.43
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,153.0,117.83
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,192.21,148.28
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,178.67,137.59
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,164.4,126.52
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,135.43,103.8
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,105.14,79.77
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,102.68,77.88
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,100.17,75.9
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,117.32,89.72
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,134.91,103.79
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,183.74,142.45
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,234.52,181.94
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,200.25,155.35
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,165.2,128.16
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,137.84,106.62
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,110.09,84.47
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,133.29,103.49
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,157.7,123.3
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,137.77,107.65
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,117.61,91.74
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,156.38,124.07
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,199.02,159.17
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,99.94,78.65
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,14.5,6.74
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,19.84,11.39
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,25.18,16.03
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,21.34,12.8
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,17.5,9.53
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,13.68,6.19
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,9.86,2.82
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,6.82,0.11
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,3.78,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,1.89,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,7.87,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,15.29,2.05
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,30.24,20.44
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,45.02,34.48
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,58.88,47.38
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,72.69,60.01
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,80.64,67.01
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,88.49,73.7
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,104.6,87.63
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,120.54,101.16
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,129.51,108.29
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,144.94,120.85
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,162.52,135.27
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,177.4,147.25
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,188.14,155.71
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,198.55,163.88
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,200.11,164.73
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,215.38,176.91
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,221.21,172.49
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,234.14,180.83
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,270.3,206.05
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,300.09,226.64
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,284.2,217.28
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,253.01,195.65
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,204.01,158.13
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,150.94,116.75
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,105.04,80.15
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,57.48,41.62
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,57.11,41.46
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,56.73,41.25
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,128.01,99.25
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,201.09,157.28
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,226.8,177.28
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,253.53,198.16
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,180.74,141.13
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,107.35,82.55
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,131.54,102.73
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,156.7,123.43
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,153.62,121.06
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,150.55,118.81
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,135.48,106.81
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,120.23,94.58
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,117.12,92.36
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,114.17,90.23
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,87.44,68.45
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,61.48,46.96
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,35.19,24.71
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,9.13,2.28
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,7.6,0.97
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,6.07,0.0
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,211.89,180.19
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,396.28,327.19
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,272.55,222.41
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,173.85,133.02
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,83.69,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,6.83,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,16.38,8.59
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,25.97,17.6
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,38.07,28.8
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,49.8,39.54
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,62.1,50.52
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,74.31,61.18
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,102.05,85.42
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,125.87,105.77
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,100.46,83.13
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,67.73,54.27
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,120.1,99.5
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,158.62,131.74
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,178.64,147.7
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,197.81,162.82
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,212.02,174.01
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,225.73,184.76
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,214.69,166.64
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,221.1,171.0
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,195.91,151.29
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,167.18,129.04
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,163.0,125.59
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,158.5,121.84
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,199.88,154.08
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,242.25,186.47
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,218.76,168.34
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,193.84,149.29
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,207.58,160.14
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,221.68,171.05
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,182.46,140.48
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,141.98,108.76
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,142.24,109.41
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,142.45,109.91
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,167.59,130.01
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,193.64,150.67
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,208.41,162.43
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,223.94,174.83
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,223.59,174.89
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,223.44,175.22
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,193.17,151.89
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,162.38,127.9
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,128.28,100.71
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,94.26,73.11
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,77.66,59.67
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,61.48,46.4
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,83.21,64.83
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,110.52,87.79
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,93.45,73.82
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,75.99,59.36
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,59.24,45.19
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,41.88,30.21
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,26.85,17.07
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,14.47,5.97
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,7.21,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,9.44,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.09,5.72
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,29.38,19.86
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,40.68,30.6
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,52.61,41.68
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,66.34,54.16
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,80.79,66.87
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,92.65,77.02
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,106.47,88.64
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,120.02,99.8
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,124.72,103.21
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,124.26,102.24
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,153.08,126.19
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,170.05,139.79
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,163.59,134.01
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,174.41,142.72
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,164.75,134.36
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,164.65,134.05
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,201.66,153.08
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,250.5,188.83
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,272.6,204.19
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,295.6,221.52
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,265.37,201.16
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,215.79,165.28
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,264.99,202.91
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,325.24,248.03
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,301.51,229.96
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,274.16,209.39
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,349.49,266.89
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,431.71,328.07
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,402.3,306.29
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,368.63,281.74
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,370.41,283.74
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,371.78,285.23
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,377.3,289.87
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,382.77,294.5
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,376.79,291.06
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,370.19,287.25
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,360.89,280.98
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,350.99,274.29
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,337.83,265.0
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,324.05,255.24
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,205.87,163.11
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,82.01,62.62
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,89.17,69.13
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,97.29,76.26
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,86.03,67.12
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,74.69,57.84
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,413.62,344.53
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,679.24,544.78
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,598.09,480.69
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,518.1,418.36
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,406.54,328.21
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,297.31,231.21
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,148.37,12.07
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,9.83,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,18.94,7.1
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,29.27,19.95
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,42.0,32.04
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,49.63,39.33
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,57.21,46.37
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,44.28,34.64
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,37.47,28.37
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,52.55,41.83
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,67.29,54.8
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,84.47,69.61
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,101.31,83.88
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,103.5,85.45
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,105.6,87.0
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,120.94,99.73
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,136.03,112.09
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,148.29,122.12
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,160.38,131.97
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,180.57,141.55
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,202.76,158.02
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,219.54,170.32
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,236.97,183.19
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,260.36,200.3
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,299.28,229.3
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,341.52,260.63
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,383.22,291.66
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,447.33,338.78
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,520.09,392.13
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,613.54,462.92
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,716.08,540.26
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,760.59,572.5
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,802.62,602.74
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,841.21,628.59
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,876.85,652.37
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,907.2,673.37
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,934.17,692.27
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,955.34,705.93
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,972.88,717.32
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,983.31,725.14
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,989.97,730.8
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,989.34,733.33
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,998.47,742.52
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,986.4,736.56
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,970.71,728.63
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,944.11,713.99
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,914.3,697.17
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,872.35,671.35
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,835.16,648.3
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,775.96,609.89
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,715.73,569.1
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,630.99,507.69
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,547.38,443.56
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,432.17,350.47
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,322.85,253.51
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,160.18,33.97
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,10.62,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,20.35,8.76
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,30.99,21.5
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,41.73,31.72
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,52.29,41.59
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,60.16,48.85
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,76.91,63.83
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,97.05,81.52
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,109.6,92.04
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,121.89,102.14
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,136.24,113.85
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,150.25,125.08
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,165.59,137.26
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,180.5,148.91
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,196.2,161.06
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,199.59,163.02
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,188.5,153.29
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,189.27,153.36
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,148.15,104.75
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,175.14,103.13
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,231.19,141.08
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,288.14,186.01
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,344.74,233.25
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,403.19,282.13
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,457.83,328.14
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,512.05,372.75
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,564.5,414.54
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,616.03,454.42
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,664.26,491.3
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,710.77,526.07
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,753.9,557.76
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,794.63,587.25
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,831.16,612.89
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,864.76,635.75
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,905.94,663.57
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,930.66,680.62
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,949.44,694.68
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,964.48,706.56
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,972.77,713.84
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,977.23,718.9
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,974.39,720.0
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,967.75,718.88
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,960.21,716.01
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,941.38,705.82
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,911.82,689.9
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,879.27,671.82
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,837.35,646.87
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,793.13,619.61
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,729.7,576.93
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,665.29,531.88
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,583.05,471.52
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,501.74,408.48
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,387.17,315.36
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,284.13,224.0
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,145.14,44.84
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,10.23,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,19.83,8.93
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,30.89,21.45
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,40.6,30.73
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,47.19,36.95
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,53.78,42.95
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,73.75,60.67
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,98.94,82.57
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,115.18,96.38
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,131.12,109.72
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,143.44,119.53
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,155.42,128.91
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,155.94,128.61
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,165.24,135.72
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,174.22,142.45
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,187.05,152.29
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,187.93,152.58
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,188.8,152.98
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,182.57,133.46
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,220.78,149.48
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,240.64,154.5
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,291.47,189.02
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,347.6,236.5
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,403.94,284.43
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,459.08,331.37
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,513.74,376.82
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,554.08,409.7
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,578.88,428.41
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,647.17,480.57
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,715.2,532.8
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,760.4,564.93
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,803.42,595.1
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,840.97,620.59
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,875.54,644.08
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,904.78,664.13
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,930.62,682.1
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,950.18,696.7
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,966.06,709.16
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,976.32,716.86
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,982.86,722.41
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,994.97,732.29
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,989.59,730.98
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,975.75,723.19
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,958.31,713.27
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,930.73,698.06
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,899.99,680.7
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,864.59,659.51
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,820.45,631.8
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,760.37,593.15
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,699.32,552.12
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,618.07,493.81
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,537.85,432.91
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,427.31,344.45
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,322.26,253.38
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,161.68,63.6
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,10.62,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,20.41,9.8
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,31.7,22.2
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,42.98,32.86
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,58.52,47.17
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,74.53,61.7
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,88.88,74.33
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,100.86,84.6
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,113.31,95.24
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,121.53,102.05
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,102.05,84.55
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,85.27,69.56
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,120.45,99.57
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,174.48,144.66
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,192.13,158.42
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,209.17,171.62
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,208.19,170.28
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,218.74,178.48
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,203.96,152.31
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,222.74,152.4
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,269.94,185.98
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,317.47,223.48
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,347.27,243.15
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,401.14,284.09
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,454.89,330.06
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,508.14,374.55
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,559.93,415.99
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,610.71,455.33
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,659.01,492.11
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,705.68,526.72
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,745.96,555.5
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,795.36,589.35
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,832.46,615.16
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,866.62,637.76
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,897.39,658.82
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,924.98,677.92
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,943.44,691.72
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,958.2,703.4
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,970.01,712.08
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,978.14,718.6
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,974.72,719.26
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,967.52,717.78
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,954.48,711.34
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,945.57,707.78
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,916.96,692.46
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,885.37,675.15
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,841.6,649.84
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,795.6,622.17
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,733.76,581.29
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,670.93,537.95
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,584.74,475.01
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,494.88,405.62
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,387.99,318.24
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,287.08,229.33
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,148.74,68.79
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,11.02,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.23,10.8
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,31.58,22.19
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,44.41,34.29
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,44.22,34.5
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,47.94,38.01
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,58.93,47.85
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,69.85,57.41
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,84.03,69.69
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,98.05,81.6
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,103.12,85.53
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,108.1,89.37
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,113.67,93.85
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,119.17,98.25
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,143.12,118.11
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,166.39,137.04
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,182.03,149.62
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,206.35,169.25
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,228.23,177.05
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,258.63,197.62
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,277.0,211.05
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,295.44,225.24
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,324.86,245.52
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,375.03,282.11
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,399.53,301.36
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,424.54,321.03
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,506.22,382.48
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,623.2,470.93
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,673.37,509.12
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,721.75,545.58
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,766.64,579.81
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,809.09,611.54
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,847.7,637.63
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,883.35,661.64
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,913.66,682.75
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,940.58,701.72
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,961.74,717.65
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,979.26,731.41
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,991.54,741.35
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,1000.06,749.07
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,999.91,751.94
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,996.01,752.63
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,1000.49,757.72
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,987.98,751.54
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,963.42,738.14
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,935.61,722.55
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,900.22,700.88
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,862.14,676.89
