Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,806.33,640.6
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,756.35,607.02
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,683.11,552.94
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,610.48,496.34
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,502.47,409.23
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,399.42,319.09
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,207.59,109.52
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,10.62,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,22.04,11.71
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,30.19,20.9
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,38.43,28.74
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,44.4,34.41
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,50.38,39.92
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,54.95,43.9
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,59.46,47.73
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,67.83,54.87
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,71.22,57.52
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,103.88,85.52
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,142.25,117.66
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,162.34,134.03
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,183.24,150.94
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,188.58,154.55
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,202.34,165.11
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,207.58,168.61
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,227.65,184.11
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,230.09,173.93
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,251.32,182.74
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,284.21,205.71
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,318.91,231.91
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,363.65,263.49
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,410.88,298.68
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,438.12,323.38
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,464.46,345.9
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,455.39,340.98
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,438.29,329.0
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,379.97,287.12
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,311.7,236.73
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,267.26,204.01
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,225.73,172.78
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,291.24,223.59
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,352.71,270.28
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,434.83,332.92
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,541.23,411.55
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,774.06,583.88
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,962.9,711.95
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,972.59,717.8
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,992.76,733.03
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,990.53,734.34
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,984.51,733.64
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,971.16,727.73
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,954.24,719.58
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,926.18,704.56
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,902.3,692.3
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,859.22,665.19
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,813.94,636.09
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,754.56,596.52
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,694.1,554.66
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,611.38,493.98
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,529.53,430.87
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,416.04,339.22
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,315.37,252.23
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,164.38,92.42
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,12.2,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,23.33,12.98
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,33.58,23.87
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,43.91,33.6
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,54.02,42.91
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,61.42,49.58
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,65.89,53.43
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,70.35,57.15
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,73.79,59.99
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,77.16,62.72
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,78.73,63.73
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,87.03,70.55
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,88.68,71.72
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,90.24,72.83
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,90.13,72.38
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,90.02,71.96
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,90.21,71.95
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,100.65,80.62
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,122.45,77.27
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,176.29,101.11
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,233.02,141.13
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,290.32,188.07
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,347.41,237.07
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,404.44,286.24
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,460.62,334.54
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,516.21,381.22
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,569.66,424.24
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,621.91,464.96
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,672.08,504.82
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,720.52,542.63
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,766.35,577.44
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,809.97,609.65
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,848.53,636.23
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,884.13,660.8
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,914.91,682.18
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,942.33,701.44
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,963.9,717.69
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,981.85,731.76
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,993.65,740.63
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,1001.7,747.28
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,1002.53,750.81
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,999.64,752.16
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,987.47,746.8
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,984.9,748.09
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,960.46,735.33
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,932.82,720.47
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,890.61,693.88
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,845.91,665.03
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,795.39,631.8
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,737.18,591.53
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,656.14,532.46
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,576.04,470.85
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,468.19,383.3
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,365.0,293.9
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,213.31,129.78
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,36.94,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,11.77,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,23.37,13.25
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,33.94,24.23
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,44.53,34.18
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,52.14,41.34
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,62.01,50.31
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,81.08,67.14
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,104.38,87.32
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,89.44,73.76
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,79.44,64.66
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,80.89,65.58
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,82.35,66.47
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,90.85,73.41
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,92.27,74.23
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,92.07,73.69
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,91.87,73.18
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,91.96,73.09
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,91.98,72.95
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,124.32,78.05
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,177.0,101.43
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,233.07,140.96
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,289.77,187.27
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,346.31,235.56
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,402.77,283.96
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,458.15,331.31
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,512.99,377.11
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,565.56,419.22
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,616.91,459.04
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,666.47,496.85
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,714.35,532.42
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,758.79,565.84
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,800.9,596.87
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,839.28,622.48
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,874.79,646.08
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,905.85,667.39
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,933.66,686.66
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,954.95,702.45
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,972.66,716.14
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,984.72,725.78
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,993.09,733.26
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,993.77,736.63
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,990.77,737.87
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,990.67,739.84
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,973.72,730.82
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,948.73,717.32
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,920.56,701.63
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,875.14,672.62
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,834.97,646.85
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,776.66,608.02
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,717.26,567.1
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,634.61,508.04
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,552.87,446.44
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,444.92,360.51
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,339.37,271.3
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,201.77,127.55
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,30.85,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.12,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,23.66,13.71
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,32.18,22.71
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,40.75,30.74
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,46.65,36.23
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,52.56,41.54
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,56.42,44.85
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,60.31,48.07
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,68.72,55.18
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,72.09,57.78
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,73.9,58.88
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,75.68,59.97
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,77.2,60.93
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,87.63,69.44
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,89.17,70.38
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,90.56,71.23
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,91.66,71.82
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,92.6,72.31
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,120.63,72.34
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,178.14,99.15
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,236.21,139.64
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,294.8,186.74
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,352.98,235.59
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,411.08,284.5
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,467.98,332.03
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,524.25,377.76
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,578.38,420.12
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,631.22,460.13
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,681.57,498.11
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,730.05,533.84
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,775.24,566.59
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,817.97,596.48
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,856.89,622.93
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,892.82,647.42
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,922.53,667.43
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,948.75,685.35
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,970.5,699.78
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,988.6,712.05
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,1000.06,721.14
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,1007.76,728.12
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,1007.58,730.94
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,1003.65,731.65
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,992.41,726.48
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,990.72,727.66
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,966.79,715.82
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,939.64,701.99
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,901.15,680.33
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,860.1,656.41
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,804.26,621.28
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,754.34,588.93
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,676.82,534.21
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,600.13,477.25
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,495.68,395.41
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,395.83,311.93
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,249.6,163.03
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,64.57,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,11.83,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,23.58,13.74
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,34.8,24.91
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,44.37,33.81
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,50.82,39.85
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,57.25,45.69
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,61.55,49.37
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,65.84,52.93
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,69.13,55.52
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,72.36,58.01
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,80.54,64.61
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,82.63,65.88
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,84.44,67.06
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,86.14,68.15
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,86.73,68.31
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,87.25,68.43
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,97.95,77.02
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,98.85,77.43
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,125.99,76.72
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,180.93,102.34
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,236.89,141.46
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,293.37,186.97
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,349.84,234.42
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,406.15,281.83
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,461.49,328.03
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,516.28,372.55
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,568.59,414.33
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,619.59,453.96
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,668.33,490.95
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,715.33,525.82
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,759.63,558.11
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,801.62,588.17
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,839.06,612.67
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,873.57,635.18
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,903.67,654.8
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,930.49,672.36
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,951.19,687.44
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,968.32,700.47
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,979.29,709.3
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,986.54,716.02
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,986.75,719.02
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,996.98,728.72
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,984.31,722.41
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,968.08,714.19
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,942.64,701.9
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,914.04,687.43
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,877.54,666.09
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,832.87,638.72
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,776.28,602.23
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,718.57,563.57
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,641.63,508.93
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,565.4,451.99
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,461.21,370.69
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,361.38,287.84
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,224.16,151.81
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,51.59,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,13.63,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,27.03,16.78
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,37.25,27.29
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,47.52,37.04
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,57.56,46.38
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,64.48,52.72
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,68.84,56.48
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,73.18,60.1
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,76.51,62.85
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,79.77,65.5
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,80.94,66.17
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,89.05,72.88
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,90.64,74.0
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,92.13,75.05
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,91.67,74.3
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,91.25,73.59
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,91.74,73.84
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,102.39,82.77
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,132.29,83.72
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,188.65,111.87
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,253.44,165.9
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,323.96,228.66
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,358.29,253.22
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,417.45,299.71
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,473.95,348.63
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,529.97,395.94
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,584.36,440.65
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,637.67,483.18
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,688.06,522.75
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,736.73,560.11
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,782.54,594.74
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,826.07,626.96
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,864.77,653.84
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,900.46,678.68
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,896.08,676.51
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,859.99,650.17
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,841.22,640.28
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,820.87,628.71
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,847.52,651.19
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,879.45,676.84
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,958.52,734.94
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,1022.47,780.85
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,955.93,736.79
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,894.35,696.76
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,864.22,679.51
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,831.19,659.58
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,714.61,577.86
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,613.02,504.08
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,554.32,460.74
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,473.47,398.38
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,412.39,348.95
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,352.05,298.12
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,278.31,233.88
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,206.52,169.27
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,122.27,84.44
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.01,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,27.76,17.59
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,37.64,27.76
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,47.6,37.26
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,57.21,46.25
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,63.79,52.31
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,68.22,56.15
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,72.65,59.86
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,75.69,62.37
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,78.69,64.8
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,108.34,90.49
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,140.42,117.79
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,157.3,131.82
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,174.62,146.14
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,194.47,162.18
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,201.07,166.95
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,198.39,164.32
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,196.36,162.31
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,207.85,163.34
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,221.05,172.77
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,210.69,164.42
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,198.74,155.05
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,259.26,201.51
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,334.1,258.58
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,306.25,237.9
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,277.62,216.44
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,211.23,164.9
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,140.5,108.93
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,330.37,259.65
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,531.27,411.15
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,361.22,282.63
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,156.99,122.11
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,321.6,253.67
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,507.92,394.81
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,558.15,432.91
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,628.85,486.24
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,592.45,460.84
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,571.71,447.14
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,468.02,368.91
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,335.68,266.43
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,556.42,443.41
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,757.22,595.34
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,448.88,362.31
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,108.99,85.42
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,231.21,190.03
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,373.6,307.06
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,460.15,379.14
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,517.64,428.18
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,469.78,391.44
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,422.04,354.38
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,497.39,416.88
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,548.31,454.83
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,437.22,363.17
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,338.13,277.8
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,200.2,144.23
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,13.11,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,25.28,15.68
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,38.78,28.79
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,52.07,41.15
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,65.28,53.32
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,78.17,64.96
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,88.65,74.08
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,98.86,82.76
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,112.43,94.38
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,125.38,105.28
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,112.77,93.76
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,101.55,83.6
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,126.8,105.07
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,151.28,125.52
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,178.92,148.11
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,190.75,157.24
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,206.39,169.78
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,221.4,181.71
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,213.38,166.15
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,219.26,170.76
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,250.18,193.13
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,300.78,230.72
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,319.33,233.23
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,408.58,296.13
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,376.49,284.15
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,316.5,244.47
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,264.01,205.05
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,205.18,159.71
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,307.59,239.72
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,416.94,322.12
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,270.17,210.6
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,109.17,83.57
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,492.36,392.34
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,860.4,656.28
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,719.84,550.65
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,506.89,390.67
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,453.07,352.73
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,415.26,324.77
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,558.15,436.89
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,706.39,547.63
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,710.0,550.59
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,735.04,569.78
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,676.38,529.47
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,639.34,504.45
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,674.54,533.79
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,682.36,543.17
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,750.46,596.06
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,823.55,649.56
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,767.56,610.93
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,710.4,571.55
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,638.07,518.39
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,566.19,462.93
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,465.49,381.99
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,368.77,300.03
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,240.71,176.24
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,65.53,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.33,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,26.52,16.84
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,36.1,26.45
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,48.25,37.77
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,54.94,44.07
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,61.57,50.13
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,80.04,66.45
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,101.65,85.19
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,116.18,97.55
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,130.43,109.49
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,129.68,108.21
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,134.34,111.62
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,151.68,125.96
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,168.75,139.89
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,177.91,146.81
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,203.52,167.28
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,183.61,150.4
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,188.43,154.16
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,205.16,155.76
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,255.54,184.43
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,278.61,197.72
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,322.53,230.05
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,285.33,212.07
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,232.3,178.66
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,239.62,184.98
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,247.07,191.17
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,359.39,276.7
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,492.94,375.49
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,551.33,418.72
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,621.18,470.54
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,618.22,468.85
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,612.24,465.06
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,752.18,571.73
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,875.12,660.65
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,904.38,680.13
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,930.32,698.56
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,950.46,712.6
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,967.02,724.44
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,977.09,732.88
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,983.48,739.15
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,983.15,741.84
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,993.03,751.62
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,815.63,632.05
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,592.2,468.03
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,764.24,604.66
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,907.32,707.35
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,736.86,586.6
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,527.07,430.58
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,636.02,519.79
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,721.76,585.11
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,650.91,531.18
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,580.45,476.44
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,481.09,396.24
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,385.67,315.03
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,263.22,196.25
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,85.53,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,40.96,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,13.33,0.0
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,26.04,16.42
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,39.25,29.19
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,52.28,41.36
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,65.24,53.29
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,77.9,64.73
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,87.33,72.91
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,96.57,80.73
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,112.99,94.85
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,128.4,107.87
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,146.75,123.04
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,159.73,133.4
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,175.54,146.29
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,184.4,153.24
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,123.37,101.1
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,91.94,74.07
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,134.25,109.88
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,192.34,157.99
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,220.88,165.05
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,256.74,189.19
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,248.57,168.46
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,294.38,194.41
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,349.66,251.07
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,399.95,299.0
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,410.36,309.87
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,400.3,304.31
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,432.84,329.11
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,467.85,355.33
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,538.55,408.27
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,623.14,470.4
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,657.14,494.79
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,690.03,518.61
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,779.28,585.07
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,864.55,646.27
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,894.43,666.34
