Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,921.12,685.11
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,940.64,698.47
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,956.59,709.69
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,968.22,719.18
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,976.22,726.54
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,974.27,726.74
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,968.63,724.82
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,958.12,720.75
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,944.13,714.47
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,924.2,704.78
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,894.65,688.51
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,857.74,665.72
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,818.44,640.83
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,763.07,604.83
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,706.55,566.64
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,635.0,514.31
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,563.89,459.75
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,465.5,381.33
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,370.89,301.81
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,246.76,185.23
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,107.33,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,35.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.0,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,25.93,16.4
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,36.44,26.66
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,45.21,34.91
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,60.14,48.55
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,76.89,63.59
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,87.13,72.6
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,97.11,81.22
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,110.88,93.02
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,124.63,104.63
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,139.39,116.75
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,148.84,124.18
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,133.45,110.61
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,116.66,95.97
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,151.77,125.36
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,185.25,152.67
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,196.05,161.15
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,206.7,169.55
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,222.83,172.83
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,261.88,200.34
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,287.05,218.31
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,314.68,238.77
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,337.25,251.92
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,402.61,299.46
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,410.21,309.32
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,413.88,314.55
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,433.52,329.53
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,452.87,343.93
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,469.93,356.94
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,486.43,369.42
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,377.48,289.47
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,253.44,195.54
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,237.23,183.79
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,220.36,170.96
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,474.11,368.21
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,705.25,535.31
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,859.35,645.91
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,970.43,720.53
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,982.4,728.07
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,990.71,734.74
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,990.41,737.4
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,986.45,737.96
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,989.1,742.56
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,974.65,735.92
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,951.4,724.18
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,925.01,710.29
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,888.24,687.76
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,848.92,663.08
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,801.53,633.12
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,746.94,596.72
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,675.84,545.68
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,605.2,492.26
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,507.86,415.1
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,414.28,336.63
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,284.83,216.83
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,133.99,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,48.33,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.02,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,25.99,16.52
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,36.08,26.42
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,44.46,34.4
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,50.18,39.81
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,55.9,45.03
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,76.01,62.87
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,102.32,85.81
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,111.56,93.57
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,125.41,105.27
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,143.17,119.96
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,164.94,137.81
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,175.13,145.63
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,184.97,153.12
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,198.82,163.88
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,212.23,174.14
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,206.89,169.33
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,197.63,161.43
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,220.99,164.18
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,257.16,186.11
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,249.43,166.84
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,294.32,193.62
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,350.53,242.67
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,406.76,291.81
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,449.02,333.01
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,478.26,359.97
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,542.73,410.05
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,620.26,470.86
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,669.4,508.98
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,716.83,545.06
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,759.98,577.17
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,800.54,606.47
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,837.77,632.35
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,872.09,656.24
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,902.43,677.47
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,929.52,696.63
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,950.55,711.23
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,968.03,723.65
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,979.4,732.89
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,987.09,739.95
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,988.23,743.61
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,985.76,745.12
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,975.55,740.28
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,975.08,742.2
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,952.35,730.45
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,926.46,716.68
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,889.45,694.23
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,849.91,669.54
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,803.93,640.12
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,750.75,604.22
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,676.32,549.58
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,602.5,492.84
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,504.8,414.65
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,410.73,335.29
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,276.07,211.94
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,123.58,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,41.82,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,14.77,0.43
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,29.27,19.36
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,39.06,29.08
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,48.88,38.36
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,56.06,45.09
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,65.58,53.72
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,78.09,64.7
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,97.76,81.77
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,115.76,97.04
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,135.83,113.81
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,146.82,122.54
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,161.69,134.46
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,156.4,129.49
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,149.7,123.45
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,118.34,96.47
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,95.24,76.55
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,95.39,76.41
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,95.45,76.15
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,129.92,79.53
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,185.08,108.76
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,246.47,153.8
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,300.78,198.43
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,354.61,244.45
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,408.52,290.59
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,461.73,335.78
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,514.55,379.48
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,565.44,420.85
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,615.43,460.41
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,663.39,497.04
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,709.86,531.62
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,753.47,562.97
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,794.99,592.21
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,831.75,617.06
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,865.68,639.57
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,895.35,659.97
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,921.83,678.39
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,942.25,693.54
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,959.2,706.66
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,983.73,724.37
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,990.27,730.49
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,990.1,733.26
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,986.24,733.88
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,973.05,727.99
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,956.32,719.91
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,937.81,711.29
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,909.45,695.94
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,869.98,672.13
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,828.18,646.19
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,772.31,609.96
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,715.18,571.47
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,637.19,515.47
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,559.61,456.97
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,454.59,373.43
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,361.13,295.08
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,238.45,183.62
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,85.74,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,29.42,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.13,1.24
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,29.96,20.12
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,39.76,29.79
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,49.61,39.03
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,64.6,52.65
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,80.37,66.67
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,94.25,78.69
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,107.92,90.27
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,121.01,101.11
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,136.28,113.61
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,127.71,105.61
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,117.25,96.16
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,101.45,82.25
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,93.58,75.2
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,93.59,74.88
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,93.57,74.52
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,93.57,74.19
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,103.64,82.28
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,135.97,82.47
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,189.23,108.84
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,244.67,148.27
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,300.69,193.25
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,356.54,240.04
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,412.55,286.96
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,467.39,332.81
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,521.68,377.09
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,574.39,418.21
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,626.08,457.24
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,674.94,494.06
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,722.1,528.8
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,765.56,560.94
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,806.55,590.79
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,844.05,615.89
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,878.64,639.09
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,907.57,658.67
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,933.14,676.23
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,953.4,691.05
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,970.1,703.81
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,980.29,712.14
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,986.82,718.39
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,1000.71,730.11
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,996.94,730.64
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,985.3,725.94
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,970.11,719.09
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,945.4,705.84
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,917.54,690.5
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,886.32,672.18
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,846.39,647.57
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,792.77,614.52
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,737.85,579.27
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,665.54,528.49
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,593.6,475.48
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,496.2,399.68
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,402.26,322.74
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,274.93,210.74
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,138.4,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,47.75,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.45,1.39
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,28.68,18.93
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,37.51,27.62
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,48.86,38.11
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,55.51,44.2
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,62.11,50.02
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,65.87,53.05
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,69.65,55.98
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,73.1,58.66
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,76.45,61.21
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,78.32,62.45
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,86.8,69.33
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,88.41,70.3
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,89.91,71.2
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,90.59,71.29
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,91.18,71.32
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,91.26,71.23
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,101.65,79.68
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,136.55,82.1
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,190.91,109.81
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,245.55,148.76
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,300.84,193.43
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,355.98,239.74
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,411.09,286.1
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,464.73,331.03
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,517.87,374.48
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,569.67,415.78
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,620.43,455.16
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,668.36,491.09
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,714.68,524.91
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,756.99,555.71
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,796.86,584.3
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,833.29,608.65
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,866.88,630.57
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,894.84,650.26
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,919.51,667.96
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,953.38,691.61
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,969.7,704.02
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,978.99,710.96
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,984.53,715.76
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,982.78,716.69
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,977.33,715.47
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,964.61,709.21
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,948.39,700.85
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,929.61,691.44
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,900.39,675.1
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,860.85,652.42
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,818.99,627.66
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,763.34,591.18
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,706.43,552.72
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,632.54,500.82
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,558.99,446.71
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,455.94,367.44
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,364.69,293.39
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,250.35,192.41
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,121.8,10.16
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,39.0,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.11,1.66
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,28.08,18.53
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,38.76,28.84
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,47.46,37.0
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,45.5,35.41
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,50.32,39.73
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,60.62,48.75
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,70.84,57.51
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,78.96,64.27
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,87.03,70.88
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,119.65,98.42
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,150.8,124.04
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,162.04,132.67
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,173.16,141.21
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,177.19,143.87
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,181.06,146.44
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,188.69,152.3
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,200.44,161.47
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,238.02,177.45
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,273.51,204.24
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,246.11,166.67
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,301.73,196.7
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,356.68,243.45
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,411.49,290.09
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,465.34,335.52
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,518.74,379.4
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,570.33,421.02
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,620.85,460.68
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,669.1,497.24
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,715.8,531.7
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,758.56,563.12
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,798.88,592.31
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,835.81,617.29
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,869.93,639.79
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,898.91,658.91
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,924.65,675.97
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,944.75,689.49
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,976.12,710.37
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,987.02,718.12
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,994.22,723.94
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,993.13,725.18
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,988.32,724.28
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,975.7,718.12
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,959.53,709.87
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,941.76,701.97
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,913.53,687.11
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,874.91,663.88
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,833.9,638.63
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,778.05,602.81
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,720.89,564.89
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,647.16,513.21
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,573.71,459.27
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,474.3,383.21
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,377.13,304.77
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,258.28,200.46
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,126.83,23.08
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,40.51,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.15,2.05
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,28.2,18.67
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,38.49,28.61
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,46.86,36.47
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,52.54,41.72
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,58.23,46.76
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,61.82,49.79
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,65.44,52.74
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,93.37,76.85
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,122.68,101.54
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,98.09,79.88
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,81.59,65.4
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,83.13,66.41
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,84.56,67.29
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,85.49,67.76
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,96.21,76.48
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,97.04,76.81
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,97.71,77.06
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,135.29,80.92
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,191.6,110.4
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,246.91,150.26
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,302.8,195.9
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,358.63,243.09
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,414.49,290.31
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,469.1,336.11
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,523.17,380.26
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,575.76,421.58
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,627.33,460.8
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,676.06,497.31
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,723.14,531.66
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,767.6,563.97
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,809.76,594.14
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,846.99,618.4
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,881.28,640.67
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,911.18,660.86
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,937.79,679.04
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,958.7,692.92
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,976.07,704.71
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,987.39,712.85
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,995.05,718.9
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,1009.11,730.62
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,1005.5,731.26
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,994.51,726.21
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,979.94,719.07
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,955.83,706.34
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,928.53,691.56
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,891.51,670.96
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,859.19,653.14
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,805.45,619.16
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,750.38,583.25
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,679.73,534.51
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,609.33,483.55
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,513.14,410.58
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,420.03,336.02
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,292.45,226.63
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,159.11,42.74
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,55.58,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,13.83,2.14
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,29.42,19.67
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,37.02,27.21
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,44.66,34.39
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,50.46,39.7
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,56.24,44.81
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,59.93,47.92
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,63.62,50.94
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,71.82,57.81
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,74.68,59.94
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,76.98,61.45
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,79.19,62.88
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,80.51,63.66
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,81.74,64.37
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,92.35,72.97
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,93.8,73.83
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,94.7,74.27
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,95.44,74.59
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,132.73,77.95
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,188.81,106.92
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,244.67,147.01
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,301.12,192.89
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,357.49,240.33
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,413.89,287.78
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,469.0,333.82
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,523.54,378.18
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,576.25,419.43
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,627.87,458.56
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,677.59,495.62
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,725.7,530.53
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,770.37,562.3
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,812.75,591.48
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,851.46,616.48
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,887.29,639.52
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,917.89,658.67
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,945.19,675.76
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,966.76,691.19
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,984.75,704.59
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,997.2,713.34
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,1005.98,720.03
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,1007.51,722.41
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,1005.37,722.75
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,1008.51,726.63
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,994.63,719.87
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,972.61,708.74
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,947.36,695.56
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,911.41,676.1
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,872.82,654.52
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,827.13,627.88
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,773.73,594.81
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,703.38,547.06
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,633.26,497.11
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,536.82,425.03
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,443.61,351.39
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,316.38,244.48
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,178.88,60.34
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,64.08,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.19,2.59
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,30.23,20.37
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,38.62,28.59
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,47.0,36.43
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,52.34,41.35
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,57.7,46.09
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,79.82,65.46
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,103.13,85.44
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,86.05,70.13
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,76.94,61.89
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,79.18,63.5
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,81.35,65.01
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,82.94,66.02
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,84.43,66.95
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,94.8,75.38
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,96.2,76.18
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,97.05,76.56
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,97.73,76.82
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,135.3,80.03
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,191.66,109.23
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,248.3,150.01
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,305.54,196.58
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,362.52,244.71
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,419.3,292.62
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,474.92,339.13
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,530.04,384.01
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,583.16,426.44
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,635.02,466.74
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,662.6,486.33
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,669.6,490.03
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,746.62,547.43
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,813.86,597.91
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,851.23,622.44
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,885.69,644.89
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,914.92,663.91
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,940.81,680.86
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,961.01,693.44
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,992.48,713.18
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,1003.37,720.78
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,1010.47,726.46
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,1009.2,727.54
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,1004.13,726.49
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,915.88,671.14
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,803.4,599.33
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,875.24,650.79
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,930.02,688.07
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,892.41,664.92
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,852.31,641.01
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,796.77,607.43
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,739.82,571.66
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,668.91,523.13
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,598.05,472.31
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,499.31,398.91
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,402.67,322.78
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,284.01,221.73
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,156.57,61.29
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,52.04,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,7.08,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,17.54,4.85
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,30.26,20.53
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,38.26,28.43
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,46.29,35.98
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,51.67,40.95
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,57.08,45.75
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,74.4,60.92
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,91.32,75.41
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,82.19,67.0
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,77.04,62.18
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,79.28,63.79
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,81.44,65.29
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,83.04,66.3
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,84.53,67.22
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,94.64,75.29
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,95.78,75.73
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,96.65,76.14
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,97.35,76.42
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,136.37,80.72
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,193.62,110.7
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,249.74,150.64
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,306.43,196.19
