Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,363.19,243.67
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,419.93,291.1
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,475.29,336.98
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,530.09,381.19
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,583.14,422.38
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,635.12,461.45
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,684.2,497.75
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,731.57,531.85
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,778.52,564.91
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,823.48,595.54
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,861.95,620.06
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,897.46,642.61
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,928.97,662.18
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,957.17,679.7
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,978.7,694.92
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,996.59,708.11
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,1008.84,716.64
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,1017.35,723.09
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,1019.15,727.02
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,1017.25,728.92
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,1006.52,724.13
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,1005.6,725.74
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,983.13,715.12
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,957.4,702.63
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,920.94,682.96
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,881.82,661.15
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,836.45,634.83
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,783.4,602.15
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,713.82,555.13
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,644.38,505.92
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,550.47,436.47
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,459.48,365.07
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,334.59,260.22
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,203.67,90.37
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,73.72,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,7.08,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,17.91,5.23
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,28.7,19.09
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,36.37,26.6
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,44.06,33.78
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,49.54,38.77
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,55.02,43.58
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,58.77,46.72
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,67.65,54.25
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,70.99,56.81
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,74.25,59.28
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,92.99,74.78
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,114.67,92.32
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,93.76,74.17
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,89.92,70.55
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,91.54,71.44
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,92.98,72.17
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,93.91,72.6
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,94.67,72.93
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,130.18,74.13
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,185.01,100.91
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,241.88,140.67
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,299.2,185.89
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,356.48,232.92
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,413.6,279.76
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,469.35,325.34
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,524.44,369.28
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,577.72,410.71
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,629.77,450.06
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,679.68,486.88
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,727.89,521.63
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,770.56,551.83
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,810.36,579.39
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,847.74,604.29
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,882.18,627.3
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,912.65,647.4
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,939.85,665.53
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,960.89,679.13
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,978.37,690.68
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,989.31,698.37
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,996.57,704.03
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,997.16,707.18
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,994.14,708.34
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,996.66,711.77
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,981.88,704.49
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,957.89,692.14
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,930.72,677.79
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,893.53,657.64
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,860.67,639.94
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,807.98,608.7
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,753.94,575.45
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,683.72,528.12
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,613.73,478.68
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,520.41,409.97
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,430.13,339.58
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,310.05,239.72
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,181.95,86.52
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,64.22,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,6.29,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,17.75,5.15
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,29.11,19.13
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,41.02,30.23
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,52.69,40.83
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,63.58,50.61
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,74.15,59.91
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,81.52,66.09
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,88.68,71.95
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,106.11,86.63
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,128.24,105.04
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,141.2,115.47
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,151.19,123.36
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,172.65,140.68
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,185.91,151.04
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,186.16,150.48
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,188.42,151.66
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,182.13,146.23
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,175.41,140.54
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,218.36,164.84
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,266.35,196.24
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,299.23,217.16
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,325.3,234.51
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,345.38,253.3
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,352.23,261.14
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,398.62,293.67
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,458.85,336.62
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,440.73,324.78
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,405.39,299.77
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,475.01,350.73
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,556.99,409.03
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,632.23,461.7
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,721.06,522.43
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,800.88,579.53
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,862.82,622.89
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,893.34,641.73
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,920.73,658.95
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,941.7,672.67
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,959.22,684.39
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,972.23,693.44
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,981.69,700.49
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,982.64,703.8
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,993.96,713.91
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,984.06,709.36
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,970.65,702.99
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,947.75,691.13
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,921.69,677.29
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,886.54,658.19
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,855.66,641.57
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,804.06,610.71
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,751.09,577.88
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,682.64,531.4
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,614.37,482.85
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,524.34,415.66
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,437.11,346.93
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,319.55,248.96
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,194.15,99.98
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,69.78,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,7.08,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.91,5.59
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,28.68,19.14
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,36.34,26.64
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,44.02,33.84
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,49.47,38.83
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,54.92,43.64
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,58.66,46.79
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,62.38,49.84
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,70.85,56.96
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,74.09,59.43
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,76.06,60.78
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,77.97,62.08
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,79.64,63.17
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,90.26,71.85
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,91.88,72.84
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,93.33,73.73
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,93.98,73.96
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,94.49,74.08
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,130.59,76.18
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,185.69,104.18
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,242.04,144.76
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,298.91,191.17
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,355.51,239.0
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,412.01,286.76
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,467.3,333.36
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,521.94,378.32
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,575.33,421.11
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,627.62,461.86
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,677.6,499.43
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,725.94,534.82
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,769.33,566.47
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,810.1,595.49
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,848.77,620.8
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,884.59,644.11
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,915.21,664.01
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,942.54,681.84
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,965.12,696.73
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,984.21,709.54
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,996.78,718.4
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,1005.68,725.2
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,1006.89,728.76
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,1004.41,730.27
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,995.82,726.7
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,997.18,729.71
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,975.25,718.26
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,950.08,704.96
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,915.2,684.7
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,877.66,662.39
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,833.81,635.67
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,782.57,602.95
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,715.21,557.42
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,647.89,509.73
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,557.02,442.14
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,468.99,372.89
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,349.54,273.43
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,226.7,124.48
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,83.09,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,7.08,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,17.48,5.43
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,27.82,18.39
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,35.1,25.52
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,42.41,32.37
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,62.29,50.22
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,83.73,69.11
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,97.08,80.52
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,110.1,91.43
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,86.0,70.06
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,71.76,57.38
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,73.77,58.82
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,75.71,60.17
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,77.11,61.16
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,87.61,69.92
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,88.99,70.73
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,90.22,71.45
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,91.18,71.95
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,91.98,72.33
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,128.36,75.29
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,183.04,103.62
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,238.04,143.49
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,293.57,189.14
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,348.99,236.34
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,404.38,283.56
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,458.44,329.37
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,511.88,373.5
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,563.78,415.17
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,614.59,454.75
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,663.46,491.79
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,710.76,526.69
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,752.6,557.43
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,791.72,585.73
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,828.59,610.1
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,862.62,632.49
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,891.95,651.77
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,918.05,669.01
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,938.99,683.0
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,956.48,694.93
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,967.58,702.96
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,975.11,708.93
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,976.02,711.39
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,987.26,720.67
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,977.05,715.82
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,963.38,709.14
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,940.58,697.96
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,914.65,684.73
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,879.04,664.84
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,847.64,647.44
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,797.43,616.38
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,745.83,583.36
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,678.78,537.56
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,611.85,489.53
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,521.95,421.17
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,434.89,351.24
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,320.71,254.75
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,200.56,115.92
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,71.74,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,7.08,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.19,5.35
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,29.33,19.71
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,36.91,27.13
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,44.52,34.26
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,57.01,45.53
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,73.09,59.72
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,86.17,70.98
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,99.18,81.94
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,115.19,95.27
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,133.46,110.26
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,148.41,122.2
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,163.01,133.67
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,171.46,139.91
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,186.11,151.2
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,125.58,100.73
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,94.07,74.28
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,94.91,74.9
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,95.6,75.31
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,130.6,77.33
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,184.31,104.76
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,239.13,144.38
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,294.55,189.8
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,350.19,237.04
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,405.79,284.26
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,460.06,330.03
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,513.85,374.22
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,565.64,416.01
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,616.39,455.87
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,665.29,492.9
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,712.64,527.8
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,755.52,559.25
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,795.85,588.39
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,833.36,614.35
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,868.07,638.4
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,897.26,657.62
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,923.19,674.78
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,944.35,690.26
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,962.06,703.72
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,972.43,711.32
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,979.22,716.88
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,994.22,729.28
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,991.28,730.24
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,979.15,724.29
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,963.51,716.28
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,940.28,704.69
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,920.93,695.68
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,882.53,672.36
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,841.8,647.22
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,789.73,614.65
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,736.25,579.95
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,663.87,529.78
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,591.7,477.35
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,499.28,406.02
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,406.74,331.05
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,292.0,233.31
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,175.09,104.68
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,58.18,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,8.65,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.8,6.44
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,28.77,19.21
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,35.26,25.65
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,41.83,31.84
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,61.5,49.61
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,81.53,67.45
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,93.66,77.88
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,105.38,87.75
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,109.85,91.32
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,110.02,91.15
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,89.77,73.16
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,74.77,59.84
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,84.9,68.41
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,86.87,69.87
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,88.54,70.96
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,90.04,71.92
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,91.04,72.6
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,91.87,73.16
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,130.88,78.46
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,187.58,109.08
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,242.2,149.13
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,297.42,195.11
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,352.51,243.28
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,407.26,291.42
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,461.17,338.17
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,514.59,383.46
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,565.88,425.97
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,616.05,466.47
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,645.31,487.94
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,654.19,492.93
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,724.5,547.6
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,784.1,594.85
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,833.39,629.5
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,867.85,652.85
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,897.87,673.85
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,924.69,692.8
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,944.63,706.09
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,961.01,717.14
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,972.77,725.92
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,980.93,732.52
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,980.01,734.72
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,975.43,734.76
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,820.67,631.18
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,641.43,501.58
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,698.85,549.01
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,728.22,574.61
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,683.02,543.16
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,636.3,510.66
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,585.57,474.72
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,534.45,437.38
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,570.28,467.32
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,607.16,494.62
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,514.77,421.71
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,425.09,348.34
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,312.16,251.13
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,201.91,125.49
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,70.06,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,7.87,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,18.61,6.36
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,29.68,19.98
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,40.04,29.86
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,48.32,37.6
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,53.91,42.82
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,59.49,47.86
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,63.67,51.52
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,67.81,55.04
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,71.01,57.68
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,74.14,60.22
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,106.1,87.72
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,134.16,111.28
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,106.82,87.28
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,85.86,68.96
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,85.87,68.68
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,95.77,76.79
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,96.57,77.27
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,97.21,77.65
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,132.24,79.86
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,186.36,107.9
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,241.19,147.99
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,296.61,193.98
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,351.62,241.21
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,406.99,288.78
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,461.47,335.49
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,515.4,380.56
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,567.65,422.9
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,618.96,463.28
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,668.28,501.63
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,716.02,537.92
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,760.44,571.12
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,802.58,601.79
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,840.63,629.1
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,875.81,654.56
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,906.27,675.69
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,933.47,694.74
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,955.42,711.16
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,973.86,725.46
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,985.85,735.01
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,994.19,742.39
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,996.37,746.68
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,994.93,748.82
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,985.91,745.36
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,986.74,748.72
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,965.58,738.02
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,941.23,725.31
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,906.83,704.17
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,869.82,680.93
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,827.07,653.77
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,777.06,620.46
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,709.94,572.43
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,642.89,522.35
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,555.12,453.93
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,469.8,383.96
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,351.7,283.44
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,233.75,150.42
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,84.5,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,7.87,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,17.56,5.72
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,27.17,17.83
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,33.74,24.3
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,40.37,30.53
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,45.22,34.99
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,50.09,39.31
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,58.01,46.2
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,61.76,49.28
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,64.91,51.87
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,67.98,54.37
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,70.12,55.92
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,72.18,57.39
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,82.5,66.08
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,84.51,67.59
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,101.97,82.13
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,116.47,93.95
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,101.29,80.94
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,89.75,71.07
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,124.63,73.14
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,179.07,101.08
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,234.71,141.83
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,290.89,188.65
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,346.8,237.1
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,402.63,285.59
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,457.66,333.12
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,512.17,379.05
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,565.29,422.87
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,617.36,464.68
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,667.18,503.76
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,715.43,540.76
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,757.17,572.15
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,795.82,600.74
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,833.87,627.99
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,869.16,653.26
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,899.77,674.13
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,927.21,692.91
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,949.54,708.37
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,968.45,721.69
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,980.46,731.21
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,988.87,738.59
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,991.2,742.98
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,1003.97,754.56
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,994.06,749.71
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,980.62,742.88
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,958.51,731.09
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,933.2,717.14
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,897.31,696.28
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,866.13,678.37
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,814.67,644.88
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,761.77,609.41
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,692.06,559.28
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,622.45,507.07
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,532.18,436.48
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,444.35,364.39
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,323.58,261.31
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,208.43,136.17
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,72.74,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,7.87,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,19.27,6.87
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,30.97,21.13
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,39.48,29.41
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,50.57,39.65
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,56.46,45.04
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,62.33,50.21
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,65.8,53.09
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,69.31,55.9
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,72.48,58.35
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,75.57,60.69
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,83.61,67.24
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,85.26,68.24
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,86.64,69.04
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,87.94,69.78
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,88.43,69.72
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,98.55,77.66
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,99.26,77.92
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,99.8,78.08
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,134.79,80.36
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,189.32,107.9
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,244.3,146.93
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,299.89,191.76
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,354.89,237.83
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,409.84,283.91
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,464.16,329.33
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,518.0,373.28
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,569.65,414.06
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,620.22,452.82
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,668.56,489.93
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,715.32,525.07
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,759.78,556.92
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,802.11,586.65
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,839.33,612.78
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,873.66,637.03
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,901.97,656.23
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,926.89,673.39
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,884.94,648.25
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,802.76,592.5
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,828.38,613.6
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,851.5,631.98
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,803.35,600.03
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,751.26,565.54
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,777.17,587.57
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,798.74,605.96
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,753.94,576.56
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,707.22,545.97
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,669.0,521.85
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,629.32,495.96
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,682.19,538.68
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,738.19,580.32
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,669.51,531.4
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,600.85,481.64
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,512.22,414.0
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,422.59,342.17
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,313.41,250.47
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,205.02,135.26
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,70.94,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,7.87,0.0
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,19.6,7.04
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,31.58,21.64
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,40.71,30.47
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,49.89,39.01
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,58.89,47.18
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,65.0,52.56
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,68.0,55.03
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,71.1,57.49
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,74.17,59.98
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,77.17,62.38
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,78.14,62.87
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,85.67,69.0
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,87.01,69.77
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,88.25,70.47
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,88.46,70.31
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,88.61,70.12
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,99.01,78.7
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,99.56,78.98
