Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,131.79,79.27
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,184.71,105.53
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,239.93,145.38
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,295.74,191.21
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,351.1,238.49
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,406.52,285.96
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,461.11,332.44
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,515.16,377.29
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,567.67,419.52
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,619.19,459.74
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,668.3,497.29
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,715.81,532.67
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,758.76,564.46
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,799.16,593.9
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,837.12,620.36
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,872.25,644.93
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,902.22,664.86
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,928.94,682.7
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,950.47,697.24
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,968.5,709.67
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,980.59,718.42
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,989.08,725.07
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,990.92,728.26
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,989.16,729.35
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,993.03,732.9
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,979.65,725.34
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,957.59,713.77
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,932.34,700.15
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,897.56,679.54
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,866.7,661.34
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,817.37,630.39
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,766.56,597.57
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,698.66,550.08
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,630.85,500.73
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,543.72,435.62
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,458.96,368.77
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,343.08,272.94
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,227.38,152.4
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,81.35,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,7.87,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.26,6.14
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,29.0,19.41
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,38.46,28.48
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,46.01,35.56
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,60.92,49.09
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,78.02,64.33
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,91.53,75.98
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,104.83,87.17
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,114.45,94.99
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,120.49,99.62
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,142.66,117.87
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,161.27,132.76
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,153.55,125.87
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,144.31,117.85
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,107.68,86.7
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,90.41,71.87
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,91.13,72.36
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,91.71,72.71
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,125.06,74.04
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,179.33,101.36
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,235.4,142.02
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,292.15,188.85
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,348.33,237.7
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,404.59,286.99
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,459.91,335.48
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,514.71,382.62
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,567.8,426.6
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,619.83,468.55
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,670.0,508.03
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,718.61,545.39
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,762.41,578.88
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,803.63,609.81
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,841.9,637.19
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,877.33,662.6
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,908.41,683.83
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,936.25,702.92
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,958.03,718.01
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,976.26,730.92
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,988.98,740.34
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,998.07,747.57
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,1000.5,752.02
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,999.31,754.32
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,988.11,749.39
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,986.92,751.42
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,965.87,740.76
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,941.61,728.05
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,909.17,708.2
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,874.06,686.22
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,826.07,655.25
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,783.23,627.13
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,721.71,583.21
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,659.92,537.17
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,574.58,471.06
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,491.56,403.26
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,370.76,300.42
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,253.35,175.02
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,92.16,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,7.87,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,18.61,6.33
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,29.69,20.08
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,38.88,28.96
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,46.07,35.75
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,51.39,40.74
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,56.7,45.56
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,59.35,47.77
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,62.09,49.98
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,70.53,57.16
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,73.75,59.65
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,74.74,60.17
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,75.75,60.72
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,77.48,62.01
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,88.25,71.09
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,89.1,71.46
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,89.83,71.76
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,90.82,72.43
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,91.65,72.99
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,124.36,74.14
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,178.4,101.37
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,250.34,166.3
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,325.93,236.61
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,340.81,241.73
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,401.59,286.68
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,456.4,334.4
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,510.65,380.52
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,563.14,424.26
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,614.53,465.95
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,663.97,505.11
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,711.83,542.17
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,756.43,576.09
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,798.73,607.34
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,836.88,633.98
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,872.16,658.62
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,903.6,680.67
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,931.84,700.62
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,953.96,717.39
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,972.55,732.01
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,986.1,742.64
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,996.03,751.06
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,999.35,756.14
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,999.05,759.04
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,991.57,756.44
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,980.61,751.67
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,961.75,742.45
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,952.39,739.88
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,695.78,557.83
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,403.23,330.49
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,623.93,512.41
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,787.6,636.29
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,725.28,590.46
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,657.33,540.17
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,572.08,473.12
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,489.18,404.49
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,364.09,297.41
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,241.48,169.66
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,87.05,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,8.65,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,18.63,6.27
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,31.01,21.2
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,37.79,27.99
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,44.68,34.51
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,49.7,39.23
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,54.74,43.8
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,78.01,64.39
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,102.23,85.41
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,84.18,69.25
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,71.13,57.57
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,72.88,58.79
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,74.59,59.96
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,76.04,61.02
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,86.64,69.99
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,121.97,99.85
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,177.91,146.37
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,117.42,95.17
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,89.76,71.65
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,122.29,72.94
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,176.67,100.4
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,232.26,141.1
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,288.39,188.14
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,344.27,237.41
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,400.28,287.2
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,455.49,335.69
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,510.19,382.61
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,563.01,426.81
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,614.82,468.96
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,664.86,508.6
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,713.33,546.03
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,670.03,511.76
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,585.49,445.89
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,736.28,562.45
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,873.47,662.08
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,905.76,683.14
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,934.91,703.15
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,958.14,718.66
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,977.88,731.95
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,992.53,742.61
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,1003.56,751.1
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,1007.02,755.53
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,1006.83,757.79
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,722.24,562.61
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,348.91,276.82
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,695.74,552.27
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,961.95,738.7
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,930.72,716.48
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,896.75,695.78
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,851.65,667.46
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,804.71,636.99
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,744.17,595.31
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,683.04,551.23
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,606.93,492.79
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,526.96,428.07
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,418.57,336.13
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,314.0,220.32
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,120.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,7.87,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.92,5.67
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,27.86,18.37
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,34.35,24.8
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,40.93,30.98
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,45.72,35.37
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,50.52,39.61
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,58.49,46.5
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,62.23,49.51
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,64.97,51.71
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,67.66,53.86
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,69.82,55.41
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,71.9,56.88
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,82.19,65.48
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,84.2,66.96
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,85.66,67.89
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,86.98,68.71
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,87.78,69.23
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,88.44,69.64
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,158.96,107.74
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,257.0,183.02
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,285.7,206.3
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,321.27,236.66
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,324.38,228.96
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,395.19,278.07
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,449.78,325.0
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,503.73,370.43
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,556.03,412.91
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,607.23,453.29
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,656.53,491.32
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,704.22,527.16
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,748.89,560.5
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,791.32,590.94
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,829.73,616.66
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,865.31,640.37
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,896.96,661.42
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,925.43,680.4
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,948.3,697.12
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,967.69,711.78
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,982.11,722.04
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,992.92,730.18
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,997.15,733.48
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,997.76,734.69
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,991.58,732.51
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,981.89,728.29
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,964.88,720.78
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,944.75,711.28
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,915.3,694.13
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,895.01,683.05
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,851.27,655.36
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,805.7,625.82
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,747.11,587.08
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,687.98,545.93
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,608.45,485.62
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,530.55,423.39
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,429.53,339.55
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,325.87,227.45
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,126.1,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,7.87,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,16.37,4.53
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,24.78,15.62
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,30.62,21.39
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,36.56,26.95
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,44.56,34.23
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,49.47,38.64
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,74.35,60.42
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,102.63,84.63
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,79.74,64.35
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,61.63,48.38
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,71.35,56.53
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,73.91,58.39
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,75.9,59.89
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,77.76,61.29
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,79.1,62.13
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,80.32,62.87
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,125.88,100.76
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,196.12,157.88
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,218.93,162.08
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,258.52,192.18
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,264.48,197.97
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,245.88,185.89
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,242.59,183.44
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,247.45,187.1
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,296.87,223.73
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,360.74,270.61
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,379.18,284.25
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,398.43,298.73
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,458.87,343.52
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,528.11,394.12
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,505.58,377.87
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,468.55,351.4
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,549.37,411.71
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,639.62,476.78
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,785.71,584.49
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,903.11,665.8
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,924.05,679.64
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,941.58,692.43
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,830.64,618.39
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,656.44,493.81
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,643.11,487.97
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,627.68,479.16
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,443.39,344.38
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,256.49,200.38
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,250.85,198.02
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,245.13,194.8
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,258.35,207.33
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,271.37,219.69
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,247.93,201.99
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,223.75,183.47
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,194.76,160.05
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,165.12,135.53
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,133.1,108.42
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,100.39,80.08
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,63.97,47.92
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,20.27,9.16
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,7.87,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,16.77,4.69
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,25.6,16.42
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,31.82,22.6
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,38.14,28.54
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,45.86,35.57
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,50.38,39.58
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,54.31,42.93
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,58.21,46.17
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,60.79,48.18
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,63.35,50.13
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,73.36,58.51
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,76.25,60.65
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,78.57,62.43
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,80.75,64.1
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,82.37,65.16
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,83.85,66.11
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,84.82,66.64
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,85.66,67.07
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,118.6,69.34
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,175.1,97.3
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,231.27,137.14
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,288.11,183.39
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,344.53,231.22
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,401.07,279.25
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,456.62,326.3
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,511.59,371.68
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,565.14,414.2
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,617.72,454.63
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,667.96,493.07
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,716.57,529.41
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,762.51,563.13
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,806.23,594.06
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,845.1,620.19
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,881.06,644.37
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,913.2,666.08
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,942.1,685.76
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,965.66,701.41
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,985.69,714.93
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,999.82,724.85
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,1010.31,732.67
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,1014.48,738.1
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,1014.97,741.45
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,1008.47,739.12
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,998.5,734.8
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,979.66,725.46
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,957.61,714.13
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,938.97,704.42
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,905.09,684.33
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,859.36,657.13
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,811.74,627.71
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,750.39,587.17
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,695.3,549.11
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,612.65,488.18
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,532.16,425.37
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,421.56,334.72
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,316.5,224.75
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,120.73,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,7.87,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,17.22,4.71
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,26.48,17.02
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,33.1,23.53
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,39.79,29.77
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,44.33,33.93
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,52.91,41.5
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,56.77,44.75
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,60.61,47.88
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,63.47,50.11
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,66.29,52.25
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,68.53,53.77
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,78.88,62.15
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,81.12,63.81
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,83.22,65.38
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,84.77,66.36
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,86.17,67.22
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,87.34,67.89
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,88.35,68.45
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,117.91,68.06
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,172.69,93.55
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,229.52,133.24
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,286.83,179.32
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,344.16,227.44
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,401.26,275.52
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,457.21,322.51
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,512.56,367.93
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,565.68,409.7
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,617.39,449.05
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,667.59,487.03
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,716.18,522.94
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,761.01,555.94
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,803.37,586.46
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,842.5,612.54
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,878.79,636.73
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,911.13,658.36
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,940.26,678.0
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,963.42,694.63
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,983.06,709.21
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,885.48,647.65
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,722.67,535.27
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,897.51,662.98
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,1013.38,739.16
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,1005.81,735.44
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,994.74,731.06
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,976.13,722.61
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,967.0,720.48
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,933.93,702.31
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,898.18,682.21
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,852.64,654.25
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,805.18,624.12
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,748.74,586.76
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,686.18,543.0
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,602.28,481.29
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,520.55,417.51
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,408.92,325.41
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,303.31,216.54
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,114.13,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,7.87,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,17.65,4.78
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,27.35,17.8
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,33.21,23.7
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,39.22,29.37
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,47.46,36.84
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,52.41,41.22
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,55.61,43.91
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,58.85,46.54
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,61.47,48.57
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,64.06,50.55
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,73.79,58.65
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,76.41,60.56
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,78.44,61.96
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,80.34,63.25
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,81.71,64.1
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,82.96,64.86
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,83.96,65.41
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,84.82,65.86
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,119.53,70.11
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,178.35,99.6
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,234.46,138.99
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,291.15,184.89
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,346.91,232.16
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,402.64,279.68
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,457.95,326.61
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,512.69,371.92
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,565.56,414.85
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,617.53,455.92
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,667.59,494.53
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,716.09,531.06
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,762.58,564.35
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,806.99,595.07
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,846.78,622.61
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,883.76,648.29
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,916.08,670.19
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,945.17,690.06
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,969.47,707.7
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,990.29,723.27
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,1004.17,733.16
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,1014.38,740.91
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,1018.32,746.27
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,1018.57,749.5
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,927.49,691.55
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,798.15,606.28
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,775.6,594.51
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,750.64,579.87
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,662.11,517.25
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,548.75,435.31
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,333.52,270.43
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,111.09,87.26
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,446.0,368.19
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,692.27,553.82
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,608.89,487.92
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,527.63,423.39
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,414.27,329.93
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,307.27,220.59
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,115.72,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,7.87,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,17.2,4.28
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,26.44,17.03
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,32.69,23.26
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,39.05,29.24
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,43.63,33.46
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,52.2,41.05
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,55.38,43.62
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,58.61,46.15
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,61.58,48.47
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,64.49,50.71
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,73.82,58.43
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,76.11,60.05
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,78.12,61.43
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,80.0,62.69
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,81.65,63.78
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,83.17,64.75
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,84.14,65.28
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,84.97,65.69
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,116.39,67.78
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,173.51,95.26
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,229.44,134.23
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,285.81,179.68
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,342.15,227.2
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,398.32,274.83
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,453.33,321.27
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,507.72,366.08
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,560.06,407.59
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,611.21,446.87
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,660.95,484.48
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,709.11,519.94
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,753.72,552.54
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,796.01,582.7
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,835.29,609.0
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,871.8,633.42
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,903.2,654.53
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,931.37,673.63
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,954.84,690.54
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,974.85,705.41
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,988.93,715.99
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,999.42,724.49
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,1003.7,730.0
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,1004.37,733.44
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,997.34,730.72
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,986.82,725.97
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,982.27,728.06
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,961.53,719.49
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,930.85,702.94
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,897.41,684.27
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,852.45,657.81
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,805.56,629.09
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,751.01,592.36
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,690.27,549.29
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,607.15,486.68
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,526.13,422.34
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,414.86,330.53
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,310.18,223.52
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,116.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,7.87,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,17.24,4.04
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,26.54,17.14
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,33.18,23.76
