Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,39.9,30.08
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,44.47,34.38
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,53.1,42.17
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,56.62,45.16
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,60.14,48.06
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,63.07,50.38
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,65.95,52.62
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,75.2,60.37
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,77.5,62.0
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,79.82,63.79
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,81.99,65.45
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,83.07,66.05
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,84.03,66.57
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,85.01,67.25
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,85.86,67.82
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,114.82,68.01
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,171.5,94.79
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,228.95,135.52
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,286.9,183.14
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,344.56,232.7
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,402.17,282.47
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,458.61,331.12
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,514.43,378.07
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,568.93,422.93
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,622.34,465.7
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,673.54,505.34
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,723.08,542.66
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,768.06,576.2
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,810.28,606.83
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,850.42,634.94
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,887.74,661.1
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,919.91,682.58
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,948.79,701.91
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,972.38,717.85
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,992.42,731.61
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,1006.91,741.94
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,1017.73,750.09
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,1022.37,755.12
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,1023.34,758.0
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,1016.55,755.45
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,1006.23,750.85
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,987.19,742.04
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,977.61,739.63
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,945.97,723.0
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,911.56,704.3
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,865.43,676.16
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,817.36,645.72
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,759.98,606.03
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,696.54,560.0
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,612.37,496.38
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,530.27,430.8
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,413.41,333.75
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,303.71,222.57
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,113.65,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,12.56,1.18
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,25.76,16.53
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,31.68,22.52
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,40.91,31.11
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,45.48,35.36
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,50.1,39.48
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,53.39,42.29
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,56.72,45.04
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,59.44,47.19
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,69.14,55.42
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,71.3,56.97
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,73.37,58.44
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,75.83,60.24
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,78.14,61.91
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,79.31,62.61
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,80.38,63.22
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,81.49,64.01
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,82.46,64.69
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,112.39,66.13
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,170.57,93.82
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,227.94,133.9
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,285.75,180.69
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,343.37,229.9
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,400.86,279.3
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,456.89,327.49
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,512.15,373.98
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,565.3,417.66
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,617.2,459.17
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,667.4,498.31
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,715.87,535.21
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,760.63,568.68
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,802.91,599.24
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,842.03,625.49
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,878.25,649.68
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,910.51,671.74
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,939.52,691.73
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,963.34,709.19
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,983.63,724.54
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,998.74,735.95
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,1010.17,745.19
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,1015.07,751.18
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,1016.28,755.05
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,1011.97,754.07
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,1004.02,750.92
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,987.34,742.92
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,967.42,732.86
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,939.61,718.03
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,909.06,701.1
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,877.45,682.44
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,832.12,653.41
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,771.95,612.6
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,711.2,569.45
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,631.5,509.14
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,553.25,446.58
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,446.64,357.36
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,340.34,247.44
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,131.22,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,11.77,0.46
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,24.19,15.07
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,30.54,21.4
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,40.07,30.22
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,45.09,34.86
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,50.14,39.35
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,54.13,42.77
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,58.09,46.07
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,61.12,48.58
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,64.11,51.02
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,74.42,59.7
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,77.66,62.15
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,79.71,63.7
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,81.63,65.15
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,83.87,66.74
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,85.92,68.18
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,86.88,68.7
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,87.7,69.11
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,115.37,69.06
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,172.75,95.6
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,230.46,136.01
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,288.67,183.47
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,346.91,233.33
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,405.03,283.43
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,462.01,332.36
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,518.41,379.62
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,572.51,423.29
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,625.37,464.61
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,676.74,504.14
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,726.48,541.4
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,772.1,574.14
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,815.17,604.14
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,854.92,630.52
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,891.76,654.85
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,924.18,676.82
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,953.3,696.71
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,977.21,714.07
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,997.55,729.31
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,1011.83,739.44
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,1022.38,747.4
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,1026.68,751.55
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,1027.25,753.56
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,1020.19,750.86
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,1009.6,746.1
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,991.23,737.13
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,982.37,734.52
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,950.45,717.18
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,915.73,697.85
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,868.51,668.78
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,819.33,637.5
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,762.39,599.38
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,698.92,554.66
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,613.37,491.49
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,529.85,426.24
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,412.91,330.11
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,303.7,221.29
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,113.42,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,13.73,1.12
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,28.02,18.25
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,34.57,24.88
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,41.26,31.19
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,46.12,35.67
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,51.03,40.01
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,58.73,46.69
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,62.23,49.52
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,65.09,51.74
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,67.9,53.89
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,69.86,55.15
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,79.86,63.27
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,82.15,64.85
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,84.29,66.32
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,85.6,67.1
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,86.78,67.78
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,87.7,68.25
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,88.48,68.61
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,116.21,69.34
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,173.98,95.82
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,230.87,134.78
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,288.33,180.67
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,345.74,228.86
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,403.14,277.38
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,459.64,324.95
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,515.64,370.95
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,569.69,413.7
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,622.64,454.24
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,673.29,492.46
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,722.33,528.48
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,769.13,562.53
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,813.71,594.23
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,853.05,620.42
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,889.44,644.66
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,922.33,666.64
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,951.96,686.58
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,975.4,703.4
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,995.25,718.13
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,1010.01,728.41
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,1021.07,736.56
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,1025.44,742.13
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,1026.12,745.62
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,1019.45,743.2
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,1009.2,738.71
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,990.82,729.81
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,981.87,727.17
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,951.34,710.95
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,917.98,692.77
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,871.87,665.41
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,823.79,635.83
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,761.41,594.28
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,705.89,555.75
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,622.16,494.49
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,540.42,431.21
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,426.19,338.04
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,319.51,231.41
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,120.95,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,12.92,0.34
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,26.41,16.84
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,33.4,23.84
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,40.45,30.46
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,45.32,34.95
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,50.22,39.3
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,57.84,45.9
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,61.3,48.71
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,64.16,50.94
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,66.98,53.09
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,68.93,54.46
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,78.93,62.73
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,81.2,64.3
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,83.32,65.76
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,84.61,66.53
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,85.78,67.2
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,86.7,67.67
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,87.47,68.03
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,112.24,67.16
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,168.14,91.91
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,224.69,130.33
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,281.83,175.63
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,338.61,223.29
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,395.29,271.22
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,450.94,318.28
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,505.98,363.8
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,559.21,406.79
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,611.29,447.69
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,661.05,485.84
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,709.13,521.85
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,752.23,552.42
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,792.53,580.32
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,831.16,606.32
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,866.99,630.32
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,897.69,650.99
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,925.13,669.65
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,947.35,684.44
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,966.06,697.12
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,978.85,706.83
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,988.03,714.47
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,990.98,719.1
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,990.31,721.66
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,982.11,718.17
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,983.84,721.33
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,964.52,711.58
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,941.98,699.94
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,910.22,682.71
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,875.76,663.38
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,829.23,635.89
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,787.66,610.95
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,725.93,569.22
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,663.91,525.46
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,580.57,463.85
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,499.3,400.36
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,390.99,311.23
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,289.81,210.19
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,106.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,12.14,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,24.86,15.49
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,31.51,22.18
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,38.24,28.51
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,42.82,32.74
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,51.33,40.29
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,54.86,43.27
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,58.39,46.17
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,61.34,48.49
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,64.24,50.72
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,74.43,59.09
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,77.63,61.36
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,79.62,62.71
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,81.47,63.95
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,83.36,65.1
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,85.08,66.1
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,86.02,66.58
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,86.81,66.95
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,114.11,68.97
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,171.99,95.55
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,227.23,132.61
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,283.08,176.42
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,338.47,222.47
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,393.84,268.9
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,448.3,314.44
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,502.27,358.49
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,554.89,399.79
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,606.51,439.02
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,655.98,476.47
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,703.97,511.94
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,749.05,544.69
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,792.0,575.4
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,831.46,601.79
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,868.19,626.17
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,900.71,647.83
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,930.1,667.55
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,953.01,684.58
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,972.42,699.63
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,987.26,710.61
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,998.5,719.5
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,1002.19,724.6
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,1002.24,727.64
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,996.56,725.79
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,987.38,721.9
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,981.75,721.25
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,959.66,709.89
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,929.66,694.0
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,896.86,675.98
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,851.14,648.81
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,803.49,619.45
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,749.75,583.85
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,689.39,541.7
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,606.37,480.61
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,525.37,417.65
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,415.84,328.37
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,313.52,226.08
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,118.1,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,13.28,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,27.01,17.25
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,34.66,24.92
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,42.35,32.12
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,47.79,37.14
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,53.23,41.96
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,57.0,45.16
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,60.77,48.25
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,69.15,55.3
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,72.43,57.81
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,74.43,59.08
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,76.39,60.29
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,78.11,61.42
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,79.72,62.46
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,90.08,70.84
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,91.32,71.53
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,92.3,72.03
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,93.11,72.41
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,114.72,70.54
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,168.96,93.71
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,224.04,130.84
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,279.76,175.04
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,335.35,221.66
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,390.99,268.8
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,445.76,314.97
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,500.08,359.68
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,552.78,402.21
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,604.49,442.83
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,654.08,480.85
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,702.16,516.86
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,745.57,548.76
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,786.44,578.3
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,825.23,604.31
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,861.29,627.98
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,892.71,649.18
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,920.97,668.4
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,943.67,684.83
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,962.92,699.24
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,977.2,709.29
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,987.92,717.26
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,991.05,721.97
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,990.56,724.64
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,983.88,722.12
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,987.12,726.25
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,967.9,716.48
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,945.44,704.84
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,914.63,687.57
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,881.07,668.24
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,834.52,638.91
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,792.9,612.29
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,731.8,571.93
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,670.34,529.4
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,587.49,468.84
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,506.63,406.18
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,397.16,316.49
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,294.86,214.48
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,109.19,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,12.15,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,24.88,15.45
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,31.16,21.9
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,37.56,27.97
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,45.7,35.49
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,50.69,40.03
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,54.29,43.12
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,57.91,46.12
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,60.92,48.53
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,63.89,50.85
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,73.5,58.91
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,76.16,60.87
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,78.54,62.71
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,80.78,64.43
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,82.17,65.3
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,83.43,66.07
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,84.47,66.79
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,85.36,67.41
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,109.11,67.4
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,167.17,93.18
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,224.11,132.2
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,281.64,178.74
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,339.12,227.83
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,396.7,277.5
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,453.18,326.12
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,509.11,373.12
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,563.72,418.05
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,617.33,460.96
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,668.86,501.19
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,718.82,539.27
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,764.21,573.16
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,806.96,604.54
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,847.04,632.71
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,884.29,658.84
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,917.2,680.82
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,946.88,700.67
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,971.4,718.56
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,992.41,734.33
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,1007.85,745.29
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,1019.61,754.07
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,1024.2,759.05
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,1025.07,761.87
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,1019.19,759.9
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,1009.72,755.83
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,1004.12,755.06
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,982.02,743.4
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,951.55,725.69
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,918.22,705.88
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,872.75,677.07
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,825.24,646.13
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,769.16,609.17
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,706.47,565.42
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,622.31,502.45
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,540.09,437.39
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,425.34,342.08
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,317.97,233.35
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,120.13,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,13.34,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,27.18,17.32
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,34.49,24.81
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,41.88,31.8
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,47.06,36.68
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,52.27,41.43
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,75.71,62.14
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,104.09,86.72
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,107.93,89.53
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,113.33,93.69
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,135.04,111.7
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,151.53,124.95
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,110.71,89.86
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,87.77,70.06
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,89.79,71.48
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,91.62,72.69
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,92.66,73.25
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,93.54,73.68
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,114.55,72.16
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,170.86,96.13
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,227.28,134.14
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,284.37,179.56
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,341.07,227.3
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,397.81,275.55
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,453.69,322.87
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,509.11,368.68
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,562.9,411.5
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,615.69,452.18
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,666.05,490.36
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,714.84,526.33
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,758.32,558.15
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,798.96,587.4
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,837.72,613.52
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,873.66,636.94
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,904.9,657.98
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,932.89,677.03
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,955.71,692.1
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,975.03,705.08
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,987.42,714.64
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,996.14,722.12
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,1013.13,735.66
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,1012.14,737.87
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,1002.25,733.38
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,988.75,726.8
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,967.09,715.62
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,942.15,702.35
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,913.29,687.14
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,875.08,665.34
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,825.42,634.46
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,774.11,601.55
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,704.91,555.03
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,635.52,506.19
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,546.53,439.85
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,459.55,371.51
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,342.58,275.33
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,237.69,172.81
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,81.6,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.38,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,26.67,16.82
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,36.98,26.99
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,45.36,34.88
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,51.06,40.25
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,56.77,45.45
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,69.1,56.27
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,91.09,75.34
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,111.53,92.66
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,133.41,110.89
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,140.7,116.43
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,147.68,121.7
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,154.5,126.77
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,171.09,139.9
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,172.38,140.25
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,178.88,144.95
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,188.36,152.34
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,228.16,184.15
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,147.88,105.41
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,170.91,97.51
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,226.01,134.61
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,281.83,179.07
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,337.61,226.15
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,393.49,273.82
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,448.7,320.97
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,503.51,366.78
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,556.36,409.18
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,608.29,449.53
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,658.21,487.69
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,706.67,523.73
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,751.31,556.73
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,793.66,587.54
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,832.68,613.89
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,868.91,637.71
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,900.88,659.38
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,929.66,679.05
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,952.41,695.53
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,971.65,709.95
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,985.4,720.45
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,995.51,728.86
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,997.98,732.4
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,996.79,733.83
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,1002.8,739.54
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,991.41,734.07
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,970.75,723.43
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,946.81,710.72
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,912.61,691.82
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,875.69,670.78
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,834.89,645.79
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,785.99,614.33
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,720.47,569.73
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,654.75,523.01
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,568.35,457.74
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,484.05,390.79
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,368.76,296.09
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,259.68,189.25
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,93.24,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
