Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.63,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.21,15.52
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,36.1,26.19
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,45.2,34.73
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,51.23,40.31
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,57.23,45.67
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,69.93,56.78
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,92.35,76.16
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,109.58,90.82
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,128.57,106.8
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,145.51,120.57
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,162.06,133.79
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,114.57,93.11
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,89.35,71.4
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,90.61,72.19
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,91.74,72.81
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,92.07,72.77
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,92.29,72.65
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,119.76,78.59
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,173.01,100.61
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,226.47,136.25
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,280.71,179.24
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,334.87,224.79
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,389.18,271.02
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,442.32,316.26
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,495.11,360.18
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,546.64,402.24
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,597.36,442.53
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,646.2,480.41
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,693.72,516.41
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,739.56,550.54
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,783.59,582.8
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,822.48,610.71
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,858.67,636.01
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,889.83,656.76
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,917.83,675.45
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,940.74,690.88
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,960.21,704.21
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,973.77,713.87
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,983.75,721.43
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,986.65,725.25
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,1000.03,736.07
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,993.08,733.21
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,982.57,728.45
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,961.97,716.98
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,938.12,703.45
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,905.44,685.58
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,876.65,670.06
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,829.34,640.55
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,780.37,609.14
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,717.37,565.93
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,654.04,520.6
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,568.83,456.4
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,485.7,390.57
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,376.19,300.4
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,273.74,198.02
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,99.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.27,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,26.14,16.21
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,34.96,25.17
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,43.74,33.42
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,59.47,47.64
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,77.16,63.31
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,91.05,75.31
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,104.72,86.87
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,119.91,99.5
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,134.82,111.65
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,142.3,117.32
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,147.16,120.75
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,111.99,90.76
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,86.08,68.62
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,87.21,69.31
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,88.21,69.84
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,98.49,78.16
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,99.12,78.34
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,110.94,71.77
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,162.09,90.25
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,217.91,127.36
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,274.38,172.3
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,330.91,220.08
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,387.43,268.44
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,442.75,315.72
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,497.56,361.47
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,550.67,404.19
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,602.72,444.73
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,652.88,483.17
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,701.51,519.43
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,744.7,551.33
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,785.03,580.62
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,823.75,606.94
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,859.71,630.65
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,891.43,652.17
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,920.01,671.71
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,942.58,688.1
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,961.67,702.45
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,975.27,712.11
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,985.27,719.65
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,988.71,723.81
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,988.57,725.89
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,994.42,731.46
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,982.89,725.89
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,963.41,716.03
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,940.68,704.11
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,908.5,685.27
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,873.57,664.39
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,832.97,639.69
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,784.6,608.82
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,722.21,567.33
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,659.49,523.56
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,575.86,461.56
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,494.22,397.61
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,384.39,307.24
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,281.38,203.45
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,103.06,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,12.12,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,24.65,14.87
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,31.59,22.19
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,38.63,28.87
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,47.24,36.76
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,60.96,49.0
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,73.46,59.89
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,85.86,70.47
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,106.7,88.15
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,128.6,106.37
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,144.61,119.28
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,160.24,131.72
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,167.08,136.66
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,170.82,139.04
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,117.15,93.97
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,86.46,68.02
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,132.56,106.38
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,199.88,161.09
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,142.43,100.96
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,165.4,93.86
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,220.45,130.33
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,276.18,174.54
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,331.69,221.41
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,387.23,268.93
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,442.12,315.8
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,496.6,361.29
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,549.29,404.45
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,601.0,445.69
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,650.6,484.85
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,698.75,522.05
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,745.18,556.82
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,789.75,589.65
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,829.32,615.84
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,866.12,639.67
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,898.67,661.19
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,928.05,680.65
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,951.83,695.77
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,972.11,708.7
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,986.45,718.75
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,997.16,726.69
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,1001.69,731.43
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,1002.58,734.08
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,995.76,731.5
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,985.43,726.91
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,979.59,725.88
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,957.28,714.1
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,925.14,695.54
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,890.26,674.94
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,844.34,646.82
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,802.92,621.04
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,738.57,578.51
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,674.0,533.83
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,590.6,471.43
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,509.23,407.28
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,394.6,313.85
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,286.69,205.92
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,105.74,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,12.11,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,24.59,14.7
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,32.32,22.8
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,40.12,30.17
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,45.27,35.06
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,50.46,39.82
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,54.0,42.87
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,62.28,50.02
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,76.42,62.17
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,108.53,89.66
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,126.17,104.17
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,143.57,118.28
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,155.49,127.59
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,167.29,136.71
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,177.44,144.43
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,187.47,152.0
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,194.35,157.21
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,201.11,162.34
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,219.1,167.76
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,261.99,196.9
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,280.7,205.11
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,313.81,225.63
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,324.91,225.49
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,384.73,267.08
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,440.65,315.05
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,496.09,361.55
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,549.96,405.84
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,602.77,448.07
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,653.63,488.28
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,702.98,526.41
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,747.77,559.9
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,790.01,590.92
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,829.67,617.84
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,866.56,642.39
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,898.75,664.42
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,927.73,684.43
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,951.6,701.81
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,971.98,717.12
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,986.81,728.4
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,997.99,737.54
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,1002.09,742.95
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,1002.53,746.25
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,996.7,744.27
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,987.34,740.19
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,982.49,739.9
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,961.2,728.68
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,931.45,711.28
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,898.87,691.78
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,854.32,664.78
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,807.76,635.5
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,752.95,598.91
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,691.68,555.61
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,608.88,493.05
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,528.03,428.46
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,411.2,331.01
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,300.66,217.26
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,112.56,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.24,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,24.46,14.45
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,34.6,24.75
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,43.01,32.7
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,57.06,45.55
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,73.24,60.09
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,86.85,71.96
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,100.24,83.39
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,114.41,95.44
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,130.62,109.06
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,131.16,108.89
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,130.35,107.62
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,102.34,83.2
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,80.26,63.99
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,89.42,71.52
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,89.72,71.43
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,90.78,72.16
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,91.68,72.76
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,104.8,69.95
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,159.6,90.65
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,214.46,126.73
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,270.0,170.95
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,324.99,218.09
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,380.35,266.47
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,435.15,314.21
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,489.45,360.55
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,542.51,403.99
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,594.79,445.47
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,644.45,485.24
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,692.52,522.92
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,737.5,556.96
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,780.17,588.71
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,819.01,615.32
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,855.06,639.67
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,886.91,661.71
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,915.57,681.71
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,938.6,698.77
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,958.14,713.72
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,972.27,724.62
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,982.81,733.38
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,986.68,738.67
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,986.93,741.84
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,980.0,739.06
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,969.61,734.19
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,964.12,733.47
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,942.38,721.78
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,911.37,703.17
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,877.65,682.49
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,832.92,654.24
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,786.28,623.84
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,732.01,585.51
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,671.57,540.94
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,589.11,478.28
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,508.74,413.77
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,397.67,320.91
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,292.19,210.72
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,108.82,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.91,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,22.23,12.51
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,28.85,19.71
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,35.6,26.13
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,40.55,30.83
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,49.3,38.78
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,53.2,42.16
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,57.08,45.42
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,60.38,48.09
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,63.62,50.65
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,65.3,51.82
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,74.98,59.91
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,77.33,61.72
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,79.55,63.42
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,80.66,64.05
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,81.66,64.61
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,82.71,65.35
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,83.64,65.99
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,96.81,64.27
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,152.89,85.35
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,208.13,121.54
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,264.05,166.09
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,320.04,214.27
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,376.04,263.4
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,431.04,311.26
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,485.58,357.69
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,538.25,401.7
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,589.86,443.66
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,639.87,483.31
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,688.39,520.86
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,732.47,554.3
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,774.01,585.27
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,813.35,612.57
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,850.02,637.44
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,881.62,658.83
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,910.07,678.14
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,933.94,695.77
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,954.41,711.33
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,969.36,722.09
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,980.71,730.69
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,984.6,735.97
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,984.87,739.13
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,979.34,737.29
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,970.3,733.32
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,965.84,733.96
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,945.27,723.75
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,916.12,706.43
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,884.2,687.01
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,839.36,659.31
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,792.63,629.38
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,733.83,588.16
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,681.19,549.67
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,599.99,487.72
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,520.86,423.95
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,412.88,333.14
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,309.72,221.97
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,117.5,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,10.51,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,21.44,11.72
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,28.09,19.01
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,34.85,25.44
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,53.22,42.12
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,71.89,58.89
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,84.93,70.27
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,97.52,81.01
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,77.76,63.44
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,62.15,49.54
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,64.17,51.06
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,74.15,59.44
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,76.5,61.13
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,78.71,62.71
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,79.53,63.1
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,80.27,63.43
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,81.33,64.17
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,82.27,64.82
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,92.25,61.47
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,146.74,80.54
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,201.86,116.15
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,257.57,160.13
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,313.24,207.47
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,369.02,255.71
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,424.07,303.52
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,478.59,349.92
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,531.54,393.95
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,583.46,435.97
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,633.56,475.51
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,682.12,512.92
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,726.61,545.46
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,768.58,575.43
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,807.88,603.16
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,844.46,628.98
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,876.42,651.03
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,905.24,671.06
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,928.98,687.24
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,949.29,701.3
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,964.16,712.56
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,975.46,721.7
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,980.2,727.53
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,981.34,731.25
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,975.74,729.35
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,966.66,725.36
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,949.64,716.95
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,929.47,706.52
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,913.19,697.99
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,881.8,678.93
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,838.55,651.47
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,793.43,621.98
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,736.38,583.2
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,678.61,542.06
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,605.06,486.2
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,527.81,424.32
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,421.01,335.33
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,318.55,223.79
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,122.4,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,9.32,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,19.1,9.61
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,27.67,18.48
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,34.63,25.06
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,38.87,29.03
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,43.2,32.91
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,46.95,36.14
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,50.69,39.27
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,53.49,41.51
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,63.08,49.59
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,65.92,51.73
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,68.65,53.77
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,70.84,55.45
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,72.92,57.04
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,74.45,58.05
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,75.86,58.96
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,77.08,59.84
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,78.17,60.63
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,89.23,59.18
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,145.66,79.26
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,200.97,114.68
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,256.96,158.75
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,312.85,206.39
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,368.87,255.2
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,424.06,302.98
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,478.78,349.36
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,531.81,392.69
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,583.93,433.96
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,634.17,474.08
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,682.86,512.14
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,728.44,546.52
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,771.79,578.52
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,811.44,605.33
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,848.33,630.17
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,881.32,652.84
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,911.18,673.49
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,935.62,691.41
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,956.6,707.25
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,972.45,718.54
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,984.67,727.65
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,990.42,734.15
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,992.53,738.52
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,987.79,737.84
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,979.48,735.0
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,964.3,727.89
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,945.91,718.71
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,917.92,703.56
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,887.32,686.4
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,859.02,669.87
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,817.03,642.98
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,758.88,602.66
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,700.11,560.06
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,623.76,502.66
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,548.64,442.57
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,444.16,354.87
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,336.37,235.18
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,131.1,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,10.23,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,21.51,11.35
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,28.6,19.29
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,35.78,26.11
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,40.41,30.53
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,48.81,38.16
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,52.8,41.62
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,56.79,44.98
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,59.81,47.5
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,62.8,49.95
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,72.53,58.15
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,75.53,60.41
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,77.64,61.9
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,79.63,63.28
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,81.39,64.46
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,83.02,65.54
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,84.1,66.3
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,85.06,66.96
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,93.17,73.51
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,149.95,82.54
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,207.28,119.25
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,265.29,165.1
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,323.36,214.43
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,381.51,264.69
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,438.65,314.25
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,495.29,362.34
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,550.16,407.23
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,603.98,449.87
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,655.94,490.73
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,706.31,529.4
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,753.07,564.55
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,797.39,597.28
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,838.0,624.83
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,875.77,650.2
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,910.02,673.16
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,941.08,693.98
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,966.61,711.22
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,988.6,726.28
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,1005.47,738.15
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,1018.63,747.82
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,1024.67,753.88
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,1026.97,757.77
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,1022.26,756.56
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,1013.87,753.19
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,998.09,745.89
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,979.02,736.52
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,949.81,719.6
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,929.72,708.73
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,885.84,681.88
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,839.9,652.94
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,779.19,612.21
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,717.66,568.9
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,634.32,506.36
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,561.6,448.21
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,443.57,351.03
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,328.76,225.62
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,127.4,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,10.23,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,21.5,11.16
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,28.16,18.92
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,34.95,25.41
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,39.96,30.11
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,48.73,37.97
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,52.72,41.41
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,56.71,44.75
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,59.72,47.15
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,62.7,49.46
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,65.12,51.16
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,75.4,59.55
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,77.8,61.24
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,80.05,62.82
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,81.46,63.69
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,82.74,64.46
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,84.09,65.43
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,85.28,66.29
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,94.7,73.83
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,152.57,84.86
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,208.3,119.67
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,264.71,163.34
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,321.35,210.54
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,378.07,258.67
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,433.67,305.92
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,488.84,351.79
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,542.4,394.7
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,594.95,435.47
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,645.38,475.27
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,694.27,513.13
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,741.1,547.86
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,785.94,580.54
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,826.41,608.1
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,864.11,633.53
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,897.53,656.13
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,927.78,676.72
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,952.94,694.82
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,974.62,710.85
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,991.29,723.15
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,1004.34,733.33
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,1010.22,739.86
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,1012.39,744.29
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,1008.3,743.47
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,1000.64,740.55
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,984.41,732.91
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,977.53,731.58
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,949.2,716.58
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,917.94,699.54
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,874.79,673.25
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,829.57,644.75
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,769.96,604.73
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,709.49,562.15
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,633.13,505.64
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,552.29,442.1
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,438.5,347.79
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,327.01,222.17
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,127.04,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
