Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,9.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,19.94,9.75
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,26.28,17.32
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,35.55,26.0
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,40.61,30.78
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,45.73,35.42
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,49.45,38.66
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,53.18,41.8
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,56.32,44.44
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,66.12,52.88
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,68.99,55.07
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,71.75,57.14
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,73.94,58.83
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,76.0,60.42
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,77.83,61.68
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,79.53,62.83
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,80.73,63.69
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,81.79,64.46
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,87.53,69.04
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,144.57,79.28
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,201.93,115.53
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,259.97,161.24
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,317.78,210.43
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,375.65,260.69
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,433.0,310.52
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,489.9,358.91
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,545.07,404.9
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,599.21,448.82
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,651.23,489.64
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,701.65,528.13
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,748.33,563.29
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,792.44,595.91
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,833.79,623.97
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,872.38,649.88
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,906.68,672.83
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,937.79,693.66
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,963.8,711.18
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,986.31,726.54
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,1003.23,739.12
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,1016.45,749.53
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,1022.55,756.28
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,1024.9,760.88
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,1020.86,760.1
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,1013.17,757.18
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,996.34,749.09
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,976.18,738.92
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,960.47,731.03
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,929.41,712.57
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,885.58,685.71
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,839.68,656.61
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,779.06,614.54
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,717.62,570.04
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,633.4,506.22
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,559.68,446.78
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,442.16,349.4
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,326.3,217.76
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,127.06,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,9.83,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,20.74,10.11
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,27.46,18.28
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,34.32,24.81
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,42.69,32.57
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,48.18,37.61
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,51.85,40.81
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,55.55,43.91
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,58.65,46.4
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,61.7,48.81
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,71.5,56.91
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,74.57,59.09
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,76.72,60.59
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,78.75,61.99
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,80.55,63.19
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,82.21,64.28
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,83.61,65.17
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,84.86,65.93
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,92.45,71.95
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,152.01,84.59
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,208.74,119.12
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,266.15,162.75
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,323.64,210.19
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,381.24,258.67
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,437.88,306.38
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,494.07,352.64
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,548.54,395.9
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,602.02,436.99
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,653.4,476.21
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,703.21,513.3
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,750.12,547.55
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,794.82,579.62
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,835.52,607.08
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,873.4,632.24
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,906.55,654.34
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,936.43,674.42
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,961.11,690.59
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,982.24,704.64
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,997.33,715.77
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,1008.7,724.8
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,1013.33,730.48
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,1014.22,734.07
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,1007.38,731.54
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,996.98,726.96
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,991.38,727.04
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,969.27,716.44
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,937.4,699.47
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,902.7,680.33
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,855.59,652.84
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,806.49,622.98
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,748.76,584.41
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,684.21,538.95
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,596.63,474.3
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,511.26,407.5
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,391.45,308.59
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,272.38,177.72
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,101.85,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,10.23,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,21.41,10.23
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,29.26,19.71
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,37.22,27.23
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,42.52,32.2
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,47.88,37.03
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,55.43,43.62
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,59.03,46.6
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,61.99,48.94
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,64.93,51.21
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,67.0,52.69
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,76.85,60.81
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,79.28,62.51
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,81.56,64.1
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,83.01,65.0
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,84.34,65.81
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,85.69,66.63
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,86.89,67.34
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,89.98,69.63
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,147.57,80.64
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,205.26,115.41
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,263.64,159.6
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,321.96,207.65
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,380.32,256.74
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,437.63,305.02
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,494.39,351.78
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,549.93,396.59
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,604.45,439.35
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,656.19,478.57
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,706.26,515.45
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,752.36,549.59
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,795.85,581.33
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,836.68,608.43
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,874.69,633.09
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,908.0,654.62
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,938.03,674.07
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,962.34,690.54
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,983.07,704.85
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,997.8,714.97
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,1008.8,722.98
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,1013.51,728.67
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,1014.47,732.28
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,1007.13,730.86
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,996.19,727.39
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,990.18,726.37
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,967.6,714.66
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,935.63,696.43
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,900.82,676.12
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,853.39,648.55
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,810.76,623.34
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,746.08,580.74
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,681.11,535.8
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,593.42,471.15
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,507.92,404.34
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,389.34,306.64
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,270.67,172.98
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,101.47,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,9.44,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,19.83,8.73
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,27.32,18.11
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,34.91,25.38
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,39.91,30.13
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,48.7,38.06
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,71.7,58.39
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,99.71,82.66
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,113.85,94.43
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,127.62,105.67
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,92.21,74.78
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,74.83,59.53
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,77.28,61.34
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,79.59,62.98
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,81.38,64.18
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,83.02,65.26
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,84.4,66.12
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,85.63,66.87
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,87.84,68.44
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,145.51,80.38
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,202.87,115.19
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,260.98,159.82
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,318.93,208.14
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,377.03,257.65
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,434.3,306.57
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,491.08,354.03
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,546.61,399.48
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,601.2,442.93
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,653.15,482.91
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,703.47,520.55
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,749.84,554.38
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,793.66,585.65
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,834.88,613.19
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,873.3,638.32
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,907.42,660.55
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,938.32,680.7
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,963.15,697.54
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,984.4,712.22
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,1000.14,723.04
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,1012.16,731.74
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,1017.38,736.84
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,1018.85,739.82
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,1011.63,737.07
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,1000.82,732.31
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,995.13,732.37
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,973.02,721.83
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,939.75,702.73
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,903.68,681.57
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,856.7,652.97
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,807.7,622.12
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,746.03,580.99
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,677.59,532.97
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,587.95,466.51
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,500.54,397.93
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,375.91,295.59
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,250.36,155.49
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,92.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,9.83,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,20.55,8.77
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,27.98,18.55
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,35.55,25.82
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,42.83,32.58
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,54.59,43.12
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,66.81,53.84
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,78.95,64.26
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,92.32,75.69
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,105.57,86.85
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,76.84,61.59
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,75.34,60.02
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,109.64,88.94
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,172.25,140.69
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,179.73,145.96
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,186.94,151.19
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,108.95,86.6
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,84.49,66.15
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,135.03,107.9
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,252.48,185.86
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,217.68,141.53
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,259.49,159.58
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,317.17,207.96
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,374.9,257.44
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,431.98,306.46
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,488.64,354.1
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,543.72,398.74
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,597.8,441.16
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,649.72,481.24
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,700.08,519.04
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,746.75,553.72
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,791.04,586.03
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,832.18,614.97
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,870.55,641.55
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,904.64,664.05
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,935.53,684.45
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,960.79,700.52
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,982.51,714.36
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,998.22,725.27
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,1010.22,734.03
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,1015.47,739.28
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,1016.96,742.39
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,1011.23,740.57
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,1001.9,736.69
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,996.75,736.2
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,975.16,725.07
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,943.78,707.13
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,909.53,687.11
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,862.96,658.74
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,814.35,628.12
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,756.6,590.33
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,692.05,545.5
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,603.11,478.83
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,516.42,410.19
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,394.79,309.69
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,270.83,162.9
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,102.62,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,8.65,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,18.24,6.69
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,25.02,15.99
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,34.69,25.15
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,39.64,29.86
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,51.19,40.27
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,62.46,50.21
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,73.66,59.88
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,94.31,77.74
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,114.53,94.94
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,130.2,107.77
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,152.39,125.92
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,150.96,124.01
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,155.41,127.13
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,105.36,84.63
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,79.82,62.8
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,81.02,63.7
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,82.09,64.46
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,87.76,68.97
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,146.1,82.96
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,202.88,117.15
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,260.37,161.36
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,317.71,209.55
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,375.08,258.99
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,431.28,307.56
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,486.99,354.73
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,541.21,399.72
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,594.43,442.7
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,645.28,483.36
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,694.52,521.85
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,740.65,556.66
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,784.46,589.13
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,824.43,616.82
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,861.58,641.77
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,895.28,664.93
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,925.81,686.04
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,949.44,703.4
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,969.49,718.63
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,984.84,729.61
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,996.49,738.37
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,1001.07,744.13
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,1001.94,747.74
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,996.39,745.96
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,987.23,742.01
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,981.55,741.94
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,959.64,731.02
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,929.57,713.28
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,896.65,693.37
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,850.25,664.8
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,801.89,633.87
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,746.1,596.03
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,684.1,551.43
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,597.16,484.71
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,512.61,415.98
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,392.35,312.88
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,268.93,157.56
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,102.21,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,9.05,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,18.95,6.65
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,26.03,16.84
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,33.28,23.88
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,51.58,40.55
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,70.68,57.77
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,84.58,69.99
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,98.15,81.64
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,75.36,61.4
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,60.49,48.15
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,69.52,55.8
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,71.97,57.61
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,74.48,59.45
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,76.85,61.18
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,78.08,61.92
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,79.21,62.59
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,80.39,63.43
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,81.44,64.17
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,83.74,65.85
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,137.58,76.81
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,194.17,110.71
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,251.44,154.93
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,308.68,203.24
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,365.98,252.82
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,422.43,302.01
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,478.41,349.88
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,532.66,395.24
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,585.86,438.53
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,636.94,478.73
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,686.4,516.6
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,733.67,552.43
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,778.89,586.1
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,819.73,613.74
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,857.77,639.3
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,891.78,662.69
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,922.6,684.0
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,947.98,701.2
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,969.83,716.2
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,987.01,728.3
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,1000.5,738.2
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,1007.39,744.71
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,1010.55,749.04
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,1006.78,748.42
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,999.34,745.66
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,984.42,738.78
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,966.17,729.82
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,938.37,713.8
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,907.74,695.73
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,866.2,670.3
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,833.92,650.58
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,775.11,610.2
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,715.63,567.43
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,634.73,506.53
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,555.38,442.88
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,436.62,342.81
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,314.7,173.86
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,129.31,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,7.87,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,18.14,5.49
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,25.11,16.0
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,32.24,22.94
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,37.03,27.58
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,41.91,32.13
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,45.4,35.22
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,54.15,42.88
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,57.84,45.92
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,61.44,48.82
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,64.44,51.15
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,67.32,53.36
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,69.65,55.18
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,71.87,56.9
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,73.83,58.29
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,75.65,59.57
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,76.97,60.41
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,78.16,61.16
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,81.64,63.84
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,135.93,75.2
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,193.41,109.19
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,251.59,153.76
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,309.77,202.73
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,367.89,253.0
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,424.93,302.46
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,481.42,350.45
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,536.0,395.95
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,589.5,439.34
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,641.17,480.18
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,691.2,518.74
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,737.9,553.98
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,782.18,586.78
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,823.19,614.75
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,861.4,640.4
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,895.26,663.05
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,925.89,683.57
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,951.01,700.51
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,972.57,715.27
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,989.41,727.11
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,1002.56,736.75
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,1008.65,742.73
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,1011.01,746.55
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,1007.38,746.05
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,1000.08,743.39
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,983.23,736.03
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,963.07,726.57
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,935.41,710.66
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,904.93,692.66
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,873.04,673.9
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,827.29,644.71
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,768.48,605.5
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,708.91,563.52
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,625.19,499.79
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,542.98,433.4
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,433.94,339.83
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,311.01,160.86
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,123.65,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,7.47,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,17.24,4.22
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,24.22,15.17
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,31.35,22.13
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,36.15,26.72
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,41.05,31.22
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,44.96,34.68
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,48.89,38.04
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,57.41,45.36
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,60.67,47.95
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,63.69,50.3
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,66.62,52.54
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,68.97,54.26
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,71.21,55.88
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,72.91,57.05
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,74.5,58.12
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,75.88,59.13
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,77.13,60.05
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,80.71,62.81
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,134.02,73.64
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,191.89,107.4
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,250.45,151.99
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,308.76,200.7
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,367.25,250.91
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,424.89,300.81
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,481.97,349.3
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,537.49,394.62
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,592.02,437.72
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,644.69,478.63
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,695.69,517.16
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,743.08,552.57
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,788.09,585.62
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,830.03,613.58
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,869.15,639.49
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,903.97,663.07
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,935.55,684.58
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,961.49,703.23
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,983.85,719.75
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,1000.1,731.13
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,1012.57,740.3
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,1019.28,747.42
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,1022.21,752.37
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,1017.87,751.42
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,1009.87,748.36
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,993.49,741.38
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,973.74,732.28
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,944.77,715.56
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,913.05,696.81
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,881.04,679.36
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,835.15,651.35
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,773.78,610.25
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,711.74,566.36
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,627.01,502.08
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,543.8,434.89
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,432.53,338.64
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,305.92,145.66
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,121.75,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,7.87,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,16.62,3.03
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,25.49,16.18
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,33.01,23.56
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,38.16,28.48
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,43.39,33.29
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,46.82,36.32
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,50.3,39.28
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,59.05,46.9
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,62.63,49.87
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,65.61,52.19
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,68.48,54.38
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,70.79,56.06
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,72.97,57.64
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,74.62,58.76
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,76.16,59.78
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,77.48,60.75
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,78.68,61.62
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,79.64,62.17
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,129.41,70.55
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,187.64,104.38
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,246.5,149.3
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,305.34,198.73
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,364.32,249.66
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,422.46,300.28
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,480.07,349.52
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,535.76,395.32
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,590.36,438.8
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,643.13,480.44
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,694.23,519.77
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,741.4,555.26
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,785.88,588.09
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,827.77,617.66
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,866.86,645.12
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,901.48,668.87
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,932.86,690.52
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,959.23,709.72
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,982.05,726.78
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,999.57,739.16
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,1013.32,749.29
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,1020.06,755.82
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,1023.01,760.13
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,1020.37,760.3
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,1014.0,758.25
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,998.67,749.77
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,979.96,739.21
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,952.46,723.46
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,922.03,705.55
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,879.82,679.76
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,846.82,659.58
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,788.19,619.9
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,728.81,577.62
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,645.41,514.19
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,563.69,448.0
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,442.59,344.09
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,315.22,133.65
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,131.14,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
