Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,7.47,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,17.23,2.32
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,24.62,15.35
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,32.17,22.71
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,37.36,27.65
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,42.63,32.48
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,46.5,35.89
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,50.4,39.21
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,59.15,46.71
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,62.76,49.59
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,65.78,51.92
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,68.69,54.12
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,71.03,55.82
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,73.25,57.41
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,74.91,58.52
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,76.45,59.54
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,77.81,60.53
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,79.04,61.42
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,84.02,65.33
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,135.77,75.91
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,193.8,109.06
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,252.54,153.33
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,310.78,201.71
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,369.2,251.7
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,426.99,301.44
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,484.29,349.8
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,539.98,395.11
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,594.68,438.2
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,647.07,479.16
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,697.79,517.84
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,745.46,552.43
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,790.87,584.58
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,832.26,613.55
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,870.78,640.31
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,904.5,662.63
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,934.88,682.79
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,960.47,701.23
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,982.46,717.52
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,998.4,729.38
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,1010.59,739.06
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,1015.89,744.63
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,1017.37,747.99
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,1005.29,742.04
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,989.68,734.05
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,984.17,733.55
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,962.31,722.2
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,922.98,698.53
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,880.92,672.72
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,838.78,646.87
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,788.95,614.63
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,719.55,566.88
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,650.11,516.76
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,558.31,447.31
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,468.98,375.63
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,341.83,266.8
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,204.9,72.96
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,75.38,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,9.05,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,17.43,1.14
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,27.42,17.61
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,39.84,29.43
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,47.55,36.67
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,55.21,43.63
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,59.56,47.36
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,63.96,50.95
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,67.68,53.94
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,71.35,56.82
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,73.48,58.32
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,81.8,65.08
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,83.72,66.34
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,85.54,67.53
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,87.37,68.58
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,89.03,69.5
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,89.62,69.68
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,100.19,78.09
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,100.01,77.61
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,144.11,83.23
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,199.89,114.07
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,256.5,155.42
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,315.37,204.2
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,369.54,250.42
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,424.54,296.26
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,479.49,341.16
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,531.87,382.59
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,582.11,421.01
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,631.4,458.46
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,679.45,494.09
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,726.29,528.31
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,771.65,560.92
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,810.71,589.76
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,847.0,616.54
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,876.22,636.35
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,901.95,653.97
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,923.63,668.52
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,941.74,680.91
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,961.48,694.5
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,977.63,705.89
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,979.25,709.61
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,977.1,711.24
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,979.3,715.9
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,977.6,718.16
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,955.99,706.98
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,938.51,698.69
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,911.12,684.31
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,880.72,667.68
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,830.62,637.08
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,778.84,604.29
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,714.34,560.19
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,649.45,513.51
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,554.06,441.63
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,461.29,367.59
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,330.95,256.08
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,190.72,52.3
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,68.95,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,8.65,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,16.6,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,28.59,18.5
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,40.61,30.06
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,49.28,38.18
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,57.94,46.03
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,65.06,52.29
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,69.28,55.83
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,73.12,58.91
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,76.89,61.86
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,78.21,62.64
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,79.58,63.46
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,88.34,70.58
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,90.31,71.86
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,92.55,73.23
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,94.58,74.43
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,94.96,74.4
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,95.25,74.32
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,101.91,79.5
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,150.15,90.57
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,204.18,120.74
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,259.46,161.24
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,319.03,210.15
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,371.86,254.82
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,425.55,299.41
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,480.11,343.84
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,530.79,383.79
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,579.91,421.14
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,627.88,457.05
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,674.66,491.16
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,721.38,524.19
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,766.91,555.75
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,804.72,582.96
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,839.74,608.08
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,862.24,623.83
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,880.46,636.78
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,897.97,650.4
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,911.9,661.74
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,923.7,671.46
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,932.03,678.63
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,927.47,677.63
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,919.19,674.49
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,919.98,676.84
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,917.02,676.79
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,888.95,660.96
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,857.72,643.17
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,836.47,632.57
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,811.88,619.31
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,755.21,583.81
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,697.0,546.1
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,640.32,506.7
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,582.9,464.59
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,487.79,391.04
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,394.63,315.49
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,284.04,218.71
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,158.82,27.34
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,55.34,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,7.47,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.45,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,26.17,16.43
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,37.89,27.78
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,46.96,36.27
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,58.71,46.91
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,74.41,60.76
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,93.69,77.41
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,83.09,67.79
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,79.33,64.2
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,82.96,66.85
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,86.42,69.3
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,88.69,70.84
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,90.82,72.26
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,93.09,73.81
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,103.42,82.09
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,104.01,82.2
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,104.49,82.25
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,97.82,76.43
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,144.32,85.12
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,200.1,115.72
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,256.73,157.41
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,314.95,205.47
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,369.22,251.78
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,425.94,299.43
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,480.37,344.49
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,535.31,388.21
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,586.73,427.87
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,636.89,465.89
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,685.68,501.86
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,733.38,536.84
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,779.51,570.11
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,819.34,597.86
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,856.35,622.93
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,883.97,641.61
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,907.71,657.96
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,929.24,672.93
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,947.16,685.68
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,960.92,695.37
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,971.01,702.92
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,970.51,704.49
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,975.45,709.81
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,974.27,710.81
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,969.32,709.64
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,945.5,696.96
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,918.47,682.34
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,895.65,669.91
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,869.49,654.96
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,817.41,623.66
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,763.71,590.21
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,704.98,550.38
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,645.56,507.78
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,550.95,435.88
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,459.01,362.12
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,336.49,255.82
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,200.49,11.67
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,74.89,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,7.47,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,14.45,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,25.81,15.85
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,37.19,26.9
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,45.93,35.06
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,57.2,45.2
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,63.57,50.67
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,69.82,55.84
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,73.94,59.12
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,77.97,62.25
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,81.95,65.15
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,85.74,67.84
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,87.71,69.1
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,89.58,70.28
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,99.54,78.03
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,101.57,79.14
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,102.22,79.32
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,102.75,79.42
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,99.27,76.3
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,136.66,78.96
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,200.21,114.8
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,255.7,154.24
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,311.63,199.09
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,364.6,243.17
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,420.24,288.96
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,474.42,332.79
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,529.29,375.42
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,581.38,414.66
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,631.55,452.23
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,680.31,487.87
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,727.05,521.48
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,761.24,546.57
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,811.21,580.18
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,847.54,604.07
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,877.59,623.25
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,904.19,640.32
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,926.24,655.9
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,944.7,669.43
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,957.02,678.0
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,965.61,684.47
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,966.11,687.47
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,962.82,688.37
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,961.15,689.14
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,948.07,682.83
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,923.12,670.47
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,895.02,656.07
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,859.1,636.3
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,820.63,614.38
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,765.91,580.05
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,709.71,543.59
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,636.75,493.52
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,563.88,441.07
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,465.37,366.88
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,378.22,297.35
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,264.92,198.63
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,134.19,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,46.22,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,5.51,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,10.82,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,24.49,14.55
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,37.86,27.32
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,49.69,38.16
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,61.3,48.57
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,69.33,55.47
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,77.25,62.04
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,83.47,67.09
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,89.53,71.89
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,94.23,75.3
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,96.59,76.69
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,99.21,78.46
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,101.67,80.09
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,102.89,80.7
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,103.97,81.21
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,104.55,81.32
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,105.0,81.35
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,105.36,81.33
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,142.07,86.56
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,193.58,114.72
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,252.96,157.72
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,305.14,199.26
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,357.68,242.4
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,409.26,285.08
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,460.93,327.07
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,511.02,367.15
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,560.39,405.63
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,607.4,441.15
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,653.19,474.86
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,696.32,505.97
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,737.61,535.16
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,773.35,560.09
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,806.36,582.87
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,836.04,603.28
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,862.72,620.88
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,890.59,640.47
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,906.7,652.64
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,920.09,662.08
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,929.99,669.47
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,928.67,670.49
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,923.77,669.49
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,919.3,668.41
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,911.25,665.17
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,885.8,651.28
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,857.34,635.48
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,830.34,621.2
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,800.49,604.61
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,747.65,571.0
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,693.38,535.41
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,633.5,494.15
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,573.2,450.37
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,481.58,380.86
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,392.92,309.74
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,283.54,211.7
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,151.87,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,55.6,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,9.05,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,16.71,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,24.89,14.86
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,35.0,25.04
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,42.4,32.05
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,49.77,38.8
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,54.91,43.27
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,60.01,47.52
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,63.77,50.58
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,67.47,53.5
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,70.25,55.58
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,78.97,62.71
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,81.23,64.26
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,83.38,65.73
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,85.21,66.79
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,86.89,67.73
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,87.49,67.92
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,88.0,68.05
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,98.52,76.42
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,135.08,79.76
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,188.59,108.01
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,242.95,147.33
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,298.86,192.89
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,353.59,238.87
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,405.87,283.1
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,457.85,326.39
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,510.54,369.09
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,561.19,409.01
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,609.57,445.9
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,656.54,480.75
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,700.4,513.07
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,742.17,543.31
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,779.63,569.66
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,814.36,593.73
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,842.55,612.3
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,867.36,628.74
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,887.22,642.63
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,903.57,654.39
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,916.31,663.46
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,925.54,670.47
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,924.87,671.85
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,928.97,676.56
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,923.51,674.76
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,914.51,670.91
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,890.62,657.97
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,863.72,643.13
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,835.09,626.54
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,803.67,607.74
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,751.85,574.84
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,698.63,539.97
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,636.29,496.91
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,573.74,451.42
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,481.66,381.75
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,392.62,310.24
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,280.49,208.26
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,144.2,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,52.93,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,5.51,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.66,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,23.04,13.11
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,35.34,25.19
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,44.96,34.15
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,54.51,42.79
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,60.85,48.39
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,69.07,55.44
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,74.13,59.57
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,79.03,63.48
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,80.74,64.58
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,82.48,65.71
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,84.48,67.03
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,86.37,68.26
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,93.53,73.77
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,93.25,73.03
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,93.88,73.22
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,94.4,73.34
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,92.72,71.66
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,126.65,74.12
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,189.25,109.33
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,243.32,148.18
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,297.39,191.9
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,351.29,237.01
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,404.25,281.79
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,456.98,325.66
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,507.96,366.52
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,557.83,405.24
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,605.62,441.79
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,652.07,476.35
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,696.49,509.58
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,739.1,540.99
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,776.97,568.84
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,812.24,593.55
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,841.79,613.08
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,881.54,639.26
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,903.01,654.73
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,920.95,668.29
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,933.77,677.44
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,942.98,684.48
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,943.66,686.1
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,940.65,685.53
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,930.91,681.08
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,924.83,679.21
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,901.41,666.59
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,874.94,652.08
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,836.76,629.09
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,796.19,604.1
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,743.37,571.5
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,689.13,536.6
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,616.23,485.39
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,543.54,431.83
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,445.24,355.74
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,358.81,284.8
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,248.74,182.59
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,115.97,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,40.48,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,5.9,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.45,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,22.13,12.23
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,34.87,24.84
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,43.4,32.89
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,51.84,40.6
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,57.61,45.64
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,63.32,50.42
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,67.64,53.95
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,71.86,57.31
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,75.08,59.76
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,78.18,62.07
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,80.43,63.63
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,89.51,70.96
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,91.44,72.2
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,93.2,73.33
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,93.88,73.56
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,94.46,73.73
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,99.16,77.31
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,129.53,76.03
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,184.97,104.8
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,241.26,145.54
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,299.19,193.54
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,355.73,242.21
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,410.18,288.74
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,464.35,334.23
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,515.38,376.57
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,569.07,419.27
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,618.77,457.67
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,667.05,494.0
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,711.67,526.86
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,754.05,557.42
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,792.69,585.51
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,828.59,611.21
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,858.35,631.02
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,884.73,648.67
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,905.7,661.47
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,923.11,671.95
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,935.92,681.1
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,945.12,688.14
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,944.78,689.76
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,949.46,694.89
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,943.51,692.8
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,934.0,688.7
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,909.67,675.49
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,882.22,660.3
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,850.35,640.77
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,815.77,619.12
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,762.16,584.97
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,707.02,548.67
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,639.11,502.0
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,571.05,452.57
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,474.44,378.0
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,379.19,300.26
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,265.42,192.35
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,94.52,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,4.72,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,9.44,0.0
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,22.6,12.38
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,35.91,25.7
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,46.87,35.91
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,57.68,45.74
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,65.52,52.69
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,73.24,59.32
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,79.34,64.37
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,87.11,70.75
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,91.33,73.97
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,95.35,76.99
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,97.77,78.61
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,100.04,80.12
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,103.0,82.21
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,105.69,84.06
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,105.98,83.92
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,106.17,83.73
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,113.22,89.22
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,150.3,97.33
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,200.26,124.15
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,251.79,161.27
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,304.66,203.91
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,357.46,247.81
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,408.39,290.33
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,459.61,332.38
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,509.06,372.43
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,557.16,410.36
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,603.54,445.82
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,648.82,479.59
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,699.67,517.85
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,747.41,553.77
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,785.44,581.52
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,832.93,614.22
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,857.89,630.73
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,878.61,644.73
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,898.92,659.17
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,915.66,671.36
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,930.05,681.63
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,932.63,684.43
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,930.86,685.25
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,925.45,683.89
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,913.65,678.02
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,898.4,670.06
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,870.8,654.43
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,840.13,636.72
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,807.04,616.65
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,771.33,594.36
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,713.91,556.55
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,646.49,510.3
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,583.63,465.43
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,521.11,418.32
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,427.27,344.03
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,337.63,269.21
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,235.26,167.68
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,77.93,0.0
