Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,5.51,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,11.02,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,20.11,10.17
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,28.91,19.59
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,35.07,25.51
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,41.28,31.25
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,45.76,35.26
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,54.34,42.75
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,57.72,45.51
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,61.07,48.19
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,87.42,70.67
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,134.38,110.01
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,144.49,117.7
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,156.76,127.25
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,165.0,133.38
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,172.82,139.14
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,115.46,91.55
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,85.42,66.45
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,88.14,68.51
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,123.12,72.13
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,178.89,100.34
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,235.49,141.1
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,292.35,187.34
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,349.47,235.64
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,405.42,283.64
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,460.93,330.51
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,515.23,374.58
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,568.62,416.54
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,619.71,456.06
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,669.24,493.3
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,715.22,527.56
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,758.95,559.57
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,799.07,588.18
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,836.41,614.05
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,869.79,636.1
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,900.02,656.09
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,924.84,673.92
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,946.17,689.7
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,962.31,700.98
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,974.78,710.13
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,979.25,715.74
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,980.0,719.25
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,973.06,716.64
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,962.57,711.97
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,955.96,710.55
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,933.4,698.65
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,899.64,680.06
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,863.19,659.26
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,813.92,628.19
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,762.86,594.73
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,701.36,552.53
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,633.99,503.32
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,538.7,430.12
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,446.92,354.27
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,313.26,219.23
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,129.01,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,11.02,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.93,10.56
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,30.53,21.02
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,37.04,27.32
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,43.6,33.42
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,48.08,37.46
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,56.92,45.21
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,80.56,65.76
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,114.19,94.44
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,127.74,105.37
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,144.07,118.53
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,102.41,82.72
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,81.32,64.52
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,83.15,65.8
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,84.86,66.92
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,86.3,67.82
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,87.61,68.62
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,90.33,70.61
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,125.18,73.88
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,182.98,102.81
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,241.6,144.94
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,301.2,193.63
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,360.41,243.85
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,417.93,292.99
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,475.06,340.9
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,530.38,385.73
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,584.37,428.07
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,635.91,467.8
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,685.8,505.17
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,732.43,539.78
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,776.75,572.08
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,817.36,600.17
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,855.13,624.96
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,886.99,645.82
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,915.47,664.54
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,938.55,681.17
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,958.0,695.67
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,973.14,706.28
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,984.53,714.71
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,987.95,719.66
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,1001.15,731.17
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,992.77,727.56
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,980.66,721.95
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,958.42,710.44
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,932.81,696.76
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,895.84,674.84
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,862.9,655.31
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,809.89,622.98
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,755.39,588.31
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,680.03,536.12
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,604.98,481.15
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,503.16,401.9
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,404.95,320.26
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,263.66,178.3
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,77.04,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,10.23,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.32,10.44
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,35.12,24.84
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,43.33,32.7
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,51.5,40.24
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,56.68,44.89
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,61.87,49.37
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,66.02,52.79
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,70.11,56.07
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,73.23,58.44
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,82.6,66.16
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,84.53,67.42
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,86.39,68.62
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,88.57,70.11
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,90.57,71.45
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,91.21,71.79
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,91.76,72.08
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,101.55,79.93
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,132.09,80.6
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,188.68,108.45
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,246.18,149.13
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,305.9,198.11
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,361.17,245.3
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,417.72,292.93
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,474.17,339.58
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,528.04,383.51
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,579.62,424.36
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,629.81,462.69
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,678.59,498.93
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,725.46,533.54
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,770.59,566.32
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,809.85,595.04
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,846.26,621.55
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,874.72,641.15
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,899.52,658.37
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,920.09,673.58
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,936.97,686.6
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,954.43,698.88
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,968.32,708.98
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,967.38,711.09
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,971.5,716.85
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,965.19,714.59
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,963.79,715.82
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,938.94,702.28
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,918.75,692.03
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,895.47,680.25
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,868.8,665.86
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,814.99,631.4
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,759.68,594.76
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,697.24,551.02
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,634.45,504.27
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,532.45,424.75
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,434.25,342.51
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,288.71,187.66
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,102.11,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,10.23,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,20.52,9.46
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,30.52,20.89
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,37.4,27.57
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,44.33,34.02
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,48.76,38.03
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,53.24,41.93
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,84.05,68.99
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,116.95,97.31
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,88.44,72.07
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,69.67,55.48
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,71.76,57.01
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,82.2,65.65
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,84.79,67.5
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,87.18,69.19
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,88.52,70.14
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,89.71,70.97
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,92.29,72.85
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,123.91,75.17
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,180.86,103.29
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,238.66,144.86
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,297.2,193.14
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,354.87,242.63
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,411.03,291.08
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,466.8,338.36
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,520.2,383.2
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,572.06,425.65
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,622.38,466.42
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,671.18,505.18
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,715.04,538.61
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,756.34,569.53
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,795.57,599.2
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,832.09,625.43
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,863.6,646.87
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,891.94,666.2
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,927.22,689.52
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,946.05,701.85
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,964.72,715.06
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,966.22,717.2
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,982.58,730.83
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,981.63,733.14
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,980.76,734.53
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,975.98,733.51
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,955.81,723.78
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,932.3,711.91
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,904.16,695.4
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,873.01,676.5
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,822.05,644.27
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,769.25,609.42
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,708.83,566.92
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,641.75,516.54
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,541.82,437.14
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,445.87,354.61
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,294.49,182.65
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,106.74,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,9.44,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,20.08,8.64
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,30.47,20.79
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,37.74,27.84
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,45.04,34.63
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,64.84,52.3
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,87.92,72.51
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,100.55,83.36
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,112.88,93.78
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,126.95,105.33
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,143.57,118.84
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,153.36,126.37
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,169.82,139.39
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,172.05,140.48
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,173.86,141.31
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,181.96,147.59
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,189.81,153.63
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,205.13,165.4
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,224.6,171.33
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,247.44,183.21
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,284.12,205.5
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,295.48,202.06
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,357.83,242.59
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,415.05,291.57
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,471.81,339.31
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,527.22,384.31
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,581.61,427.07
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,633.56,467.19
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,683.88,504.93
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,730.93,539.93
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,775.7,572.63
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,816.02,600.55
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,853.45,625.15
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,885.75,647.03
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,914.69,666.82
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,938.3,683.86
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,958.28,698.77
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,971.74,708.36
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,981.42,715.77
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,983.8,720.11
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,995.93,731.01
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,984.75,726.42
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,969.82,719.77
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,946.54,708.25
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,919.89,694.45
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,885.06,674.88
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,841.43,648.75
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,784.94,612.67
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,727.06,574.05
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,643.26,514.16
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,560.06,451.38
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,454.13,366.87
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,351.26,278.99
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,209.26,118.89
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,37.65,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,8.65,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,19.43,7.65
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,32.68,22.65
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,40.94,30.71
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,49.19,38.46
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,66.71,54.17
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,86.88,71.88
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,96.62,80.09
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,107.87,89.44
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,83.57,67.89
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,77.84,62.6
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,114.42,93.82
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,170.37,140.62
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,177.1,145.31
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,190.71,155.82
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,127.99,103.25
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,95.05,75.43
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,97.67,77.4
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,126.6,78.89
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,182.85,105.99
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,240.01,146.72
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,296.84,193.48
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,353.93,242.77
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,410.83,292.08
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,467.43,340.31
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,522.21,385.44
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,576.08,428.44
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,627.39,468.77
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,677.11,506.77
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,723.16,541.57
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,766.79,573.93
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,806.88,603.8
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,844.17,630.09
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,878.4,653.1
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,909.53,674.04
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,933.89,690.58
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,954.72,704.96
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,970.79,716.4
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,983.15,725.64
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,986.04,730.34
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,998.62,741.68
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,993.56,742.37
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,984.74,740.93
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,962.94,730.2
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,937.73,717.2
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,905.3,698.39
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,869.96,677.09
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,822.83,647.29
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,767.98,610.57
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,695.06,558.77
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,622.39,503.76
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,515.48,417.81
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,412.74,328.02
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,215.44,110.3
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,8.65,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,18.92,6.64
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,29.01,19.4
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,35.6,25.94
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,42.27,32.27
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,46.45,36.11
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,54.85,43.53
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,58.69,46.77
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,62.51,49.89
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,64.36,51.23
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,66.24,52.58
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,76.4,61.19
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,79.21,63.39
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,80.56,64.21
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,81.81,64.96
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,83.4,66.01
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,84.85,66.94
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,87.49,68.88
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,116.53,70.33
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,175.59,98.26
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,235.4,140.86
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,295.17,189.69
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,355.23,241.01
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,414.44,292.34
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,473.12,342.34
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,530.12,389.25
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,586.06,433.81
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,639.63,475.74
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,691.42,515.14
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,739.85,551.49
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,785.73,585.28
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,827.37,613.94
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,866.06,639.66
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,902.2,664.24
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,935.12,686.73
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,961.33,705.63
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,983.87,722.36
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,1000.98,735.14
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,1014.23,745.66
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,1019.31,751.86
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,1020.46,755.82
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,1015.15,754.38
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,1006.08,750.72
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,986.79,741.15
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,964.14,729.41
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,941.97,717.22
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,904.66,694.38
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,853.28,663.02
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,800.06,628.86
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,724.66,575.75
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,649.05,519.09
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,551.42,440.85
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,449.88,351.45
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,229.96,98.58
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,7.87,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,16.88,4.59
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,25.82,16.54
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,32.14,22.79
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,41.78,31.71
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,47.12,36.57
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,52.45,41.25
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,55.98,44.2
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,59.49,47.06
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,62.08,49.05
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,71.86,57.23
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,74.49,59.15
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,77.0,60.96
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,79.26,62.56
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,81.37,64.05
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,82.64,64.94
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,83.78,65.75
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,86.93,68.12
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,114.76,69.59
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,173.12,96.76
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,232.32,138.54
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,291.08,186.23
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,350.24,236.57
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,408.61,286.96
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,466.48,336.06
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,523.03,383.36
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,578.57,428.64
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,631.7,470.64
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,683.14,510.28
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,731.23,546.62
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,776.99,580.55
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,818.61,609.81
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,857.32,636.28
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,892.11,660.13
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,923.61,681.86
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,948.93,700.37
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,970.58,716.68
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,986.54,728.77
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,998.68,738.6
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,1003.62,744.75
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,1004.73,748.67
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,998.23,746.4
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,988.0,741.9
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,967.6,731.49
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,956.15,727.18
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,923.19,708.67
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,887.37,687.87
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,835.74,654.53
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,782.32,618.51
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,710.71,567.44
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,638.92,512.88
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,541.47,434.27
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,440.79,343.93
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,223.68,71.68
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,12.58,1.36
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,25.84,16.47
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,32.15,22.76
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,41.81,31.71
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,47.13,36.57
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,52.44,41.23
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,66.75,53.81
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,94.23,77.7
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,103.65,85.38
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,113.01,92.91
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,132.53,108.96
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,151.71,124.43
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,163.12,133.19
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,177.37,144.22
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,184.58,149.41
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,191.32,154.22
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,196.9,158.08
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,213.42,158.46
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,244.4,175.11
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,280.09,198.85
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,317.7,227.96
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,354.89,257.32
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,386.32,282.17
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,418.77,307.74
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,484.3,355.02
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,576.6,423.29
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,628.97,463.82
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,679.64,502.37
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,723.26,533.84
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,763.25,561.97
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,802.85,589.94
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,839.63,614.14
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,871.7,635.2
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,900.53,654.17
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,923.25,670.58
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,942.39,684.91
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,957.31,695.42
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,982.05,712.38
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,983.38,713.61
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,980.82,712.83
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,974.87,711.01
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,965.15,706.97
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,941.76,695.55
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,915.01,681.96
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,881.94,663.9
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,846.0,643.4
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,796.83,612.21
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,739.77,574.16
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,664.18,520.67
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,589.08,464.34
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,478.51,378.23
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,372.98,286.19
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,190.33,32.14
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,13.79,1.2
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,27.53,17.85
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,38.82,28.61
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,48.23,37.4
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,53.01,41.79
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,62.09,49.79
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,74.3,60.32
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,86.42,70.55
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,101.72,83.32
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,116.83,95.71
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,124.84,101.9
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,132.76,107.98
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,164.18,133.5
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,188.72,152.84
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,195.34,157.41
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,191.31,153.46
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,185.54,148.29
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,195.21,148.46
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,208.9,158.22
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,223.07,168.55
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,252.31,189.24
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,298.41,222.54
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,352.6,259.86
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,424.55,311.45
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,487.16,356.39
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,576.13,422.62
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,628.6,462.92
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,679.43,501.13
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,726.65,536.79
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,771.54,570.19
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,812.37,598.54
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,850.3,623.61
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,883.42,646.08
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,913.21,666.47
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,936.86,683.64
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,956.84,698.65
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,971.12,708.85
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,981.59,716.83
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,983.83,720.37
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,982.24,721.71
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,986.84,726.68
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,974.72,720.91
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,951.77,708.13
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,925.45,693.13
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,888.15,672.16
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,848.1,648.77
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,798.55,616.46
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,741.41,577.45
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,664.35,522.59
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,587.92,464.89
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,477.24,377.03
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,371.72,282.32
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,187.68,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
