Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,13.71,0.19
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,27.26,17.62
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,38.47,28.34
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,49.59,38.6
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,58.31,46.49
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,66.9,54.03
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,75.43,61.31
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,81.1,65.93
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,104.46,85.72
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,130.75,107.53
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,148.96,122.14
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,168.16,137.35
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,174.06,141.49
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,176.87,143.14
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,136.98,109.8
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,100.65,79.44
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,100.86,79.39
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,123.82,79.18
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,179.97,104.25
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,237.11,143.7
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,294.05,189.27
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,351.23,237.32
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,407.8,285.67
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,464.09,333.08
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,518.35,377.18
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,571.52,419.03
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,622.38,458.39
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,671.66,495.46
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,718.91,530.67
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,764.19,563.81
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,803.93,591.96
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,840.82,616.33
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,872.58,637.93
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,901.04,657.47
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,923.83,672.78
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,943.03,685.92
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,968.69,703.37
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,977.33,709.99
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,978.09,712.55
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,974.94,712.87
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,963.79,707.69
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,948.92,700.29
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,923.36,686.52
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,901.97,675.51
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,861.59,651.47
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,818.71,625.3
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,759.8,586.99
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,699.61,546.18
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,618.67,488.41
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,538.36,427.59
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,427.42,339.34
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,321.97,243.65
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,157.75,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,13.33,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,27.13,17.42
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,35.21,25.45
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,43.3,33.02
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,48.78,38.04
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,54.27,42.88
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,81.93,67.03
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,111.88,92.55
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,87.37,70.75
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,72.76,57.74
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,75.1,59.45
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,77.35,61.04
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,78.73,61.88
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,89.19,70.37
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,90.82,71.39
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,92.29,72.3
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,94.86,74.14
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,117.15,73.81
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,174.33,98.74
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,232.35,138.54
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,290.42,184.91
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,348.63,233.78
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,405.83,282.65
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,462.62,330.48
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,517.63,375.13
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,571.54,417.51
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,622.92,457.22
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,672.59,494.53
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,719.77,530.1
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,764.78,563.52
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,804.82,591.44
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,841.95,615.96
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,874.76,637.59
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,904.27,657.08
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,927.63,673.98
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,947.36,688.76
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,961.0,698.51
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,970.87,706.08
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,972.98,708.13
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,984.49,716.44
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,975.02,712.2
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,961.82,705.96
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,937.72,693.27
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,910.25,678.37
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,871.0,655.35
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,836.17,634.81
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,778.73,597.77
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,720.04,558.32
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,638.83,500.29
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,558.45,439.42
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,444.86,349.72
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,337.01,249.71
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,167.13,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.92,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,26.25,16.51
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,34.33,24.55
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,42.41,32.09
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,47.9,37.11
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,53.41,41.95
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,57.52,45.41
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,61.6,48.74
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,69.3,55.03
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,71.91,56.82
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,73.93,58.22
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,75.89,59.56
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,77.03,60.08
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,87.34,68.27
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,89.03,69.33
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,90.57,70.3
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,90.36,69.84
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,109.25,67.33
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,167.17,91.9
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,225.9,131.78
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,284.77,178.48
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,343.8,227.79
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,402.25,277.44
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,460.27,326.01
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,516.13,371.37
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,570.82,414.48
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,623.19,455.15
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,673.82,493.49
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,718.99,526.99
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,761.1,557.63
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,801.3,585.69
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,838.66,610.29
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,870.48,631.79
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,898.95,651.21
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,922.14,668.04
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,941.71,682.75
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,954.79,692.15
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,964.12,699.4
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,978.38,711.4
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,975.75,712.73
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,964.69,707.58
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,949.92,700.23
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,924.78,686.82
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,896.32,671.15
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,861.93,650.58
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,818.76,623.49
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,759.44,585.42
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,698.96,544.76
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,616.83,484.88
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,535.57,422.32
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,420.78,330.97
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,311.96,227.32
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,116.02,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.64,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,26.93,16.96
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,36.9,26.78
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,46.78,35.93
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,53.49,42.04
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,60.13,47.86
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,64.62,51.63
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,69.04,55.23
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,72.81,58.06
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,76.46,60.73
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,78.89,62.45
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,88.02,69.82
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,89.89,71.01
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,91.64,72.13
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,92.57,72.57
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,93.42,72.96
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,93.0,72.31
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,120.16,77.5
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,176.11,100.94
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,233.02,139.09
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,290.02,183.93
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,347.51,231.59
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,404.17,279.55
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,460.47,326.55
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,514.87,371.06
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,568.29,413.6
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,619.36,452.93
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,668.82,489.93
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,713.17,521.79
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,754.72,550.89
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,793.47,578.2
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,829.39,602.1
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,859.39,622.39
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,898.89,648.89
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,920.84,664.68
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,939.07,678.46
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,950.19,686.57
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,957.42,692.46
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,955.76,694.25
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,950.2,693.81
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,938.18,689.37
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,930.21,687.73
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,902.52,672.39
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,871.68,654.98
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,830.64,630.96
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,787.13,604.53
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,725.04,563.3
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,661.76,519.45
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,581.03,460.21
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,501.07,398.11
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,386.94,306.05
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,279.11,199.57
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,100.48,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,12.2,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,24.9,15.17
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,31.96,22.5
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,39.14,29.27
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,44.13,33.88
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,53.2,41.93
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,57.11,45.24
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,61.01,48.45
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,93.5,76.38
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,129.48,106.57
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,147.39,120.91
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,166.34,135.94
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,149.7,121.43
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,138.23,111.44
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,102.54,81.39
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,86.4,67.67
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,90.54,70.88
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,111.54,71.07
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,170.77,95.79
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,230.82,136.63
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,290.8,184.55
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,350.82,235.13
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,409.72,285.67
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,468.08,335.06
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,524.99,381.69
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,580.65,425.94
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,633.77,468.09
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,685.14,507.89
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,731.62,542.73
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,775.28,574.85
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,815.59,603.32
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,852.9,628.09
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,886.54,651.02
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,916.87,671.86
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,940.25,688.24
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,959.92,702.37
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,975.12,712.42
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,986.5,720.18
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,988.33,723.39
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,999.37,732.8
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,991.02,728.43
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,978.83,721.97
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,954.72,709.24
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,927.19,694.28
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,890.42,671.62
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,850.84,646.6
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,799.44,613.72
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,740.52,573.95
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,660.42,516.48
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,581.13,455.89
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,459.87,359.7
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,341.54,235.9
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,131.91,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,12.17,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,24.74,14.88
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,32.92,23.31
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,41.15,31.04
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,60.04,47.99
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,79.47,65.08
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,91.28,75.14
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,102.72,84.67
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,85.26,69.14
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,72.46,57.77
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,74.88,59.55
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,77.21,61.21
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,78.97,62.38
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,89.66,71.09
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,91.36,72.16
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,92.9,73.13
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,95.78,75.22
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,114.37,74.2
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,172.93,98.01
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,232.43,137.85
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,291.71,184.87
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,351.14,234.75
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,410.01,284.95
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,468.44,334.1
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,524.98,379.93
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,580.41,423.44
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,632.95,463.99
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,683.71,502.07
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,728.86,535.59
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,770.89,566.23
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,811.21,594.75
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,848.62,619.37
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,880.77,640.46
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,909.56,659.42
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,931.75,673.48
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,950.23,685.27
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,976.3,702.8
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,985.46,709.7
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,985.85,712.85
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,982.27,713.77
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,970.54,708.34
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,955.02,700.67
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,927.18,685.55
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,903.65,673.23
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,861.27,648.77
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,816.42,621.98
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,753.34,582.35
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,689.09,539.68
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,601.92,476.23
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,515.79,409.56
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,395.36,311.91
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,275.37,183.13
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,101.85,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.2,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,24.34,14.3
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,34.65,24.67
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,47.43,36.4
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,64.05,51.29
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,82.07,67.09
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,95.83,78.82
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,109.26,89.98
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,91.91,74.6
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,79.42,63.52
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,82.04,65.43
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,84.56,67.21
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,93.82,74.68
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,95.73,75.89
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,96.82,76.45
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,97.82,76.95
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,99.82,78.29
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,115.97,76.89
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,171.97,100.32
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,229.26,138.99
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,286.5,184.26
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,344.04,232.21
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,400.7,280.12
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,457.18,327.16
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,511.88,371.26
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,565.52,413.15
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,617.01,452.69
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,666.94,489.96
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,706.97,520.46
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,753.18,554.43
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,791.95,581.97
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,827.86,606.08
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,859.03,626.68
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,886.93,645.2
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,920.78,668.89
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,938.57,682.3
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,951.04,691.34
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,959.66,698.15
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,957.99,699.15
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,952.39,697.89
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,940.34,692.14
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,924.58,684.14
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,903.31,673.08
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,871.85,655.15
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,829.41,629.52
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,784.58,601.56
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,720.51,558.92
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,655.38,513.6
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,568.37,449.45
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,482.51,382.44
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,363.63,285.45
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,242.1,150.2
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,87.6,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.13,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,24.06,13.94
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,36.62,26.46
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,49.03,37.96
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,59.01,47.04
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,68.8,55.7
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,76.0,61.84
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,83.06,67.7
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,91.49,74.62
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,96.91,78.84
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,100.01,81.04
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,102.97,83.1
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,106.09,85.13
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,108.97,86.95
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,109.61,87.26
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,110.18,87.54
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,119.05,94.53
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,139.29,97.89
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,188.93,119.51
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,240.24,154.17
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,291.76,194.4
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,344.46,237.74
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,396.73,281.5
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,449.21,324.82
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,499.36,365.27
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,548.62,403.91
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,595.71,441.04
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,641.49,476.42
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,681.72,506.16
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,719.35,533.46
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,753.07,557.72
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,783.97,579.74
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,810.55,598.69
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,834.01,615.46
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,848.86,626.99
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,860.11,636.23
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,863.95,640.1
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,864.06,641.68
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,854.13,637.24
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,832.51,625.34
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,809.08,611.49
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,782.71,595.53
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,745.69,572.54
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,706.34,547.56
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,651.23,509.56
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,594.88,469.75
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,528.15,421.81
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,440.41,356.36
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,355.76,289.67
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,272.23,220.86
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,187.51,148.09
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,92.72,50.02
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,32.02,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,9.44,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,18.3,9.01
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,34.77,24.74
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,50.8,39.48
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,66.11,53.29
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,81.37,66.75
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,95.5,78.88
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,107.06,88.5
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,122.45,101.19
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,135.06,111.26
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,146.45,120.18
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,161.63,132.13
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,172.16,140.13
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,182.11,147.61
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,176.9,142.65
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,180.88,145.29
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,185.93,148.76
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,198.28,146.8
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,215.89,146.74
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,256.75,170.4
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,304.83,207.38
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,350.38,244.32
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,398.1,283.74
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,446.35,323.13
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,492.92,359.89
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,539.31,395.52
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,582.57,428.82
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,624.69,460.59
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,662.09,488.44
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,697.27,514.28
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,727.67,536.12
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,753.86,554.88
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,776.88,572.08
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,797.13,587.4
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,808.49,597.2
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,816.59,604.96
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,818.8,607.91
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,817.77,608.84
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,805.86,603.53
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,790.78,596.18
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,766.89,581.73
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,740.17,565.29
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,701.08,539.97
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,659.76,512.72
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,582.89,460.32
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,529.53,423.15
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,464.36,375.05
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,399.08,324.95
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,319.61,261.41
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,240.23,195.33
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,161.9,127.15
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,71.86,31.89
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,25.19,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,9.05,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,17.57,8.24
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,34.08,24.12
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,50.15,38.9
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,64.6,51.96
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,78.78,64.45
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,91.79,75.61
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,106.32,87.79
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,120.14,99.11
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,137.65,113.34
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,146.86,120.41
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,159.77,130.51
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,171.78,139.74
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,183.47,148.62
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,152.22,122.39
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,137.37,109.81
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,128.43,102.12
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,131.51,92.56
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,181.92,113.84
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,233.97,148.69
2016,8,20,10,45,708.5,210.0,0.9,21.5,812.5,285.25,188.46
2016,8,20,11,0,723.0,208.0,1.0,22.0,836.0,338.12,231.86
2016,8,20,11,15,727.5,209.5,1.05,22.0,850.5,391.09,276.43
2016,8,20,11,30,732.0,211.0,1.1,22.0,865.0,444.18,320.55
2016,8,20,11,45,742.0,206.5,1.15,22.5,874.0,495.55,361.77
2016,8,20,12,0,752.0,202.0,1.2,23.0,883.0,546.83,401.78
2016,8,20,12,15,752.0,202.0,1.2,23.0,882.5,595.4,439.19
2016,8,20,12,30,752.0,202.0,1.2,23.0,882.0,642.52,474.55
2016,8,20,12,45,749.0,201.5,1.3,23.0,873.0,685.53,507.06
2016,8,20,13,0,746.0,201.0,1.4,23.0,864.0,726.29,537.48
2016,8,20,13,15,741.0,199.5,1.4,22.5,848.0,762.19,564.31
2016,8,20,13,30,736.0,198.0,1.4,22.0,832.0,795.24,588.93
2016,8,20,13,45,736.0,191.5,1.45,22.0,810.5,824.77,610.57
2016,8,20,14,0,736.0,185.0,1.5,22.0,789.0,851.25,629.97
2016,8,20,14,15,726.0,182.0,1.5,22.0,759.0,869.1,642.41
2016,8,20,14,30,716.0,179.0,1.5,22.0,729.0,883.34,652.68
2016,8,20,14,45,706.0,173.5,1.5,22.0,694.0,891.36,659.05
2016,8,20,15,0,696.0,168.0,1.5,22.0,659.0,895.71,663.23
2016,8,20,15,15,679.0,163.0,1.45,21.5,617.5,890.1,661.66
2016,8,20,15,30,662.0,158.0,1.4,21.0,576.0,880.78,657.88
2016,8,20,15,45,641.0,151.5,1.4,20.5,531.0,862.21,648.68
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,840.19,637.21
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,805.72,615.88
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,768.25,592.24
2016,8,20,16,45,524.5,120.5,1.2,19.0,339.0,708.62,552.47
2016,8,20,17,0,487.0,111.0,1.2,19.0,289.0,657.77,518.02
2016,8,20,17,15,437.0,99.0,1.15,18.0,239.5,590.44,471.3
2016,8,20,17,30,387.0,87.0,1.1,17.0,190.0,523.15,422.33
2016,8,20,17,45,320.5,72.0,1.05,16.5,144.0,436.99,355.17
2016,8,20,18,0,254.0,57.0,1.0,16.0,98.0,353.22,286.0
2016,8,20,18,15,173.0,38.0,0.95,15.5,61.5,253.29,198.83
2016,8,20,18,30,92.0,19.0,0.9,15.0,25.0,137.36,50.15
