Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,46.0,9.5,0.9,15.0,12.5,44.36,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,13.0,0.8,13.5,17.0,10.23,0.0
2016,8,21,6,0,97.0,26.0,0.8,14.0,34.0,19.72,9.65
2016,8,21,6,15,164.0,46.5,0.8,14.0,72.5,34.58,24.48
2016,8,21,6,30,231.0,67.0,0.8,14.0,111.0,49.22,38.03
2016,8,21,6,45,288.5,84.5,0.85,14.5,156.5,61.19,48.92
2016,8,21,7,0,346.0,102.0,0.9,15.0,202.0,73.06,59.44
2016,8,21,7,15,296.0,125.0,0.85,15.5,223.0,87.9,72.29
2016,8,21,7,30,246.0,148.0,0.8,16.0,244.0,100.99,83.31
2016,8,21,7,45,252.0,171.0,0.75,16.5,281.0,114.31,94.3
2016,8,21,8,0,258.0,194.0,0.7,17.0,318.0,127.07,104.6
2016,8,21,8,15,413.5,181.5,0.7,17.5,405.0,118.31,96.57
2016,8,21,8,30,569.0,169.0,0.7,18.0,492.0,113.25,91.81
2016,8,21,8,45,594.0,175.0,0.7,18.5,537.0,116.31,93.93
2016,8,21,9,0,619.0,181.0,0.7,19.0,582.0,117.79,94.7
2016,8,21,9,15,636.5,186.5,0.7,19.0,622.5,118.66,95.17
2016,8,21,9,30,654.0,192.0,0.7,19.0,663.0,119.45,95.59
2016,8,21,9,45,658.5,201.5,0.75,19.5,695.5,121.99,97.32
2016,8,21,10,0,663.0,211.0,0.8,20.0,728.0,133.69,95.32
2016,8,21,10,15,673.5,214.5,0.85,20.5,757.0,183.61,115.99
2016,8,21,10,30,684.0,218.0,0.9,21.0,786.0,235.25,150.23
2016,8,21,10,45,694.5,219.0,0.95,21.5,809.0,286.94,190.32
2016,8,21,11,0,705.0,220.0,1.0,22.0,832.0,339.89,233.66
2016,8,21,11,15,710.0,222.0,1.05,22.0,846.5,392.63,277.86
2016,8,21,11,30,715.0,224.0,1.1,22.0,861.0,445.59,321.72
2016,8,21,11,45,720.5,222.5,1.15,22.0,869.0,496.4,363.12
2016,8,21,12,0,726.0,221.0,1.2,22.0,877.0,546.85,403.24
2016,8,21,12,15,725.5,221.0,1.2,22.0,876.0,594.37,439.93
2016,8,21,12,30,725.0,221.0,1.2,22.0,875.0,640.43,474.6
2016,8,21,12,45,740.0,209.5,1.3,22.0,871.5,685.86,509.12
2016,8,21,13,0,755.0,198.0,1.4,22.0,868.0,729.97,542.23
2016,8,21,13,15,750.0,196.5,1.4,21.5,851.0,766.17,569.33
2016,8,21,13,30,745.0,195.0,1.4,21.0,834.0,799.49,594.22
2016,8,21,13,45,739.0,191.5,1.45,21.0,810.5,827.07,614.51
2016,8,21,14,0,733.0,188.0,1.5,21.0,787.0,851.35,632.53
2016,8,21,14,15,722.0,185.0,1.5,20.5,756.5,868.27,645.67
2016,8,21,14,30,711.0,182.0,1.5,20.0,726.0,881.52,656.62
2016,8,21,14,45,698.0,177.0,1.5,20.0,689.5,887.14,661.45
2016,8,21,15,0,685.0,172.0,1.5,20.0,653.0,888.99,664.04
2016,8,21,15,15,667.0,167.0,1.45,19.5,611.5,882.24,661.71
2016,8,21,15,30,649.0,162.0,1.4,19.0,570.0,871.77,657.1
2016,8,21,15,45,626.5,155.5,1.4,19.0,524.5,851.57,645.45
2016,8,21,16,0,604.0,149.0,1.4,19.0,479.0,827.91,631.53
2016,8,21,16,15,574.0,141.0,1.35,18.5,430.0,791.81,609.48
2016,8,21,16,30,544.0,133.0,1.3,18.0,381.0,743.44,578.48
2016,8,21,16,45,505.5,123.0,1.3,17.5,331.5,692.7,545.58
2016,8,21,17,0,467.0,113.0,1.3,17.0,282.0,640.54,510.44
2016,8,21,17,15,417.0,100.5,1.3,16.5,233.0,572.99,462.2
2016,8,21,17,30,367.0,88.0,1.3,16.0,184.0,505.56,411.75
2016,8,21,17,45,301.0,72.0,1.35,15.5,139.0,419.09,343.47
2016,8,21,18,0,235.0,56.0,1.4,15.0,94.0,334.97,273.19
2016,8,21,18,15,156.5,36.5,1.35,14.5,58.0,237.11,185.93
2016,8,21,18,30,78.0,17.0,1.3,14.0,22.0,119.55,24.37
2016,8,21,18,45,39.0,8.5,1.3,14.0,11.0,37.91,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,13.0,12.5,9.83,0.0
2016,8,22,6,0,0.0,25.0,1.1,13.0,25.0,18.84,8.69
2016,8,22,6,15,29.5,46.5,1.1,13.5,52.0,34.18,24.12
2016,8,22,6,30,59.0,68.0,1.1,14.0,79.0,49.2,37.97
2016,8,22,6,45,81.5,91.0,1.1,14.5,111.5,64.28,51.63
2016,8,22,7,0,104.0,114.0,1.1,15.0,144.0,79.34,64.96
2016,8,22,7,15,127.0,134.5,1.0,15.5,178.5,92.72,76.5
2016,8,22,7,30,150.0,155.0,0.9,16.0,213.0,105.82,87.51
2016,8,22,7,45,345.5,148.0,0.85,16.5,306.5,102.84,84.46
2016,8,22,8,0,541.0,141.0,0.8,17.0,400.0,98.27,80.07
2016,8,22,8,15,414.0,188.0,0.8,17.0,399.0,122.19,100.21
2016,8,22,8,30,287.0,235.0,0.8,17.0,398.0,148.71,122.14
2016,8,22,8,45,467.0,201.0,0.8,17.5,491.5,127.32,103.51
2016,8,22,9,0,647.0,167.0,0.8,18.0,585.0,110.13,88.65
2016,8,22,9,15,664.0,172.0,0.8,18.5,625.0,111.04,89.05
2016,8,22,9,30,681.0,177.0,0.8,19.0,665.0,111.87,89.35
2016,8,22,9,45,669.5,194.0,0.85,19.5,694.0,118.37,94.39
2016,8,22,10,0,658.0,211.0,0.9,20.0,723.0,132.87,95.27
2016,8,22,10,15,668.5,214.5,0.95,20.0,751.0,182.55,115.81
2016,8,22,10,30,679.0,218.0,1.0,20.0,779.0,233.94,150.17
2016,8,22,10,45,689.0,219.0,1.05,20.5,801.5,285.28,190.18
2016,8,22,11,0,699.0,220.0,1.1,21.0,824.0,337.81,233.42
2016,8,22,11,15,703.5,221.5,1.15,21.0,838.5,389.75,277.28
2016,8,22,11,30,708.0,223.0,1.2,21.0,853.0,441.84,320.77
2016,8,22,11,45,714.0,221.5,1.25,21.5,860.5,492.49,361.61
2016,8,22,12,0,720.0,220.0,1.3,22.0,868.0,542.84,401.07
2016,8,22,12,15,719.5,219.5,1.3,22.0,867.0,589.65,437.41
2016,8,22,12,30,719.0,219.0,1.3,22.0,866.0,635.0,471.73
2016,8,22,12,45,692.5,232.5,1.35,22.0,850.5,672.44,499.79
2016,8,22,13,0,666.0,246.0,1.4,22.0,835.0,706.09,524.6
2016,8,22,13,15,661.0,244.0,1.4,21.5,819.0,739.36,549.74
2016,8,22,13,30,656.0,242.0,1.4,21.0,803.0,769.89,572.73
2016,8,22,13,45,653.5,235.5,1.45,21.0,781.5,795.67,591.91
2016,8,22,14,0,651.0,229.0,1.5,21.0,760.0,818.41,609.0
2016,8,22,14,15,640.0,224.5,1.5,20.5,730.0,832.23,620.59
2016,8,22,14,30,629.0,220.0,1.5,20.0,700.0,842.46,629.92
2016,8,22,14,45,619.5,212.5,1.5,20.0,665.5,847.68,634.9
2016,8,22,15,0,610.0,205.0,1.5,20.0,631.0,849.34,637.64
2016,8,22,15,15,591.0,198.0,1.45,19.5,590.0,838.61,632.62
2016,8,22,15,30,572.0,191.0,1.4,19.0,549.0,815.77,619.77
2016,8,22,15,45,551.5,181.5,1.4,19.0,505.0,794.41,607.14
2016,8,22,16,0,531.0,172.0,1.4,19.0,461.0,770.12,592.39
2016,8,22,16,15,501.5,162.0,1.35,18.5,413.5,733.51,569.42
2016,8,22,16,30,472.0,152.0,1.3,18.0,366.0,694.63,544.37
2016,8,22,16,45,436.0,139.0,1.3,17.5,317.5,643.69,510.32
2016,8,22,17,0,400.0,126.0,1.3,17.0,269.0,591.38,474.11
2016,8,22,17,15,352.0,110.5,1.25,16.5,221.0,523.39,423.98
2016,8,22,17,30,304.0,95.0,1.2,16.0,173.0,455.5,371.78
2016,8,22,17,45,247.0,75.5,1.15,16.0,129.5,354.1,290.49
2016,8,22,18,0,190.0,56.0,1.1,16.0,86.0,275.02,223.49
2016,8,22,18,15,122.0,35.0,1.0,15.5,51.5,183.75,141.86
2016,8,22,18,30,54.0,14.0,0.9,15.0,17.0,75.67,0.0
2016,8,22,18,45,27.0,7.0,0.85,14.5,8.5,27.08,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,0.8,13.5,18.0,10.62,0.0
2016,8,23,6,0,124.0,27.0,0.8,14.0,36.0,20.34,9.38
2016,8,23,6,15,207.0,44.5,0.75,14.5,75.5,33.28,23.19
2016,8,23,6,30,290.0,62.0,0.7,15.0,115.0,46.06,35.05
2016,8,23,6,45,354.0,76.0,0.7,15.5,161.5,56.13,44.25
2016,8,23,7,0,418.0,90.0,0.7,16.0,208.0,66.05,53.05
2016,8,23,7,15,312.5,120.0,0.65,16.5,218.5,85.09,69.56
2016,8,23,7,30,207.0,150.0,0.6,17.0,229.0,101.49,83.4
2016,8,23,7,45,182.0,175.5,0.6,17.5,252.5,118.72,97.68
2016,8,23,8,0,157.0,201.0,0.6,18.0,276.0,132.85,109.05
2016,8,23,8,15,401.0,170.5,0.6,18.0,390.0,111.76,90.81
2016,8,23,8,30,645.0,140.0,0.6,18.0,504.0,97.9,78.83
2016,8,23,8,45,667.5,145.0,0.65,18.5,549.0,99.57,79.89
2016,8,23,9,0,690.0,150.0,0.7,19.0,594.0,101.16,80.83
2016,8,23,9,15,707.0,154.0,0.7,19.5,634.5,101.92,81.09
2016,8,23,9,30,724.0,158.0,0.7,20.0,675.0,102.62,81.31
2016,8,23,9,45,709.0,176.0,0.75,20.5,703.5,109.87,86.99
2016,8,23,10,0,694.0,194.0,0.8,21.0,732.0,124.51,88.5
2016,8,23,10,15,704.5,197.0,0.8,21.0,761.0,175.96,109.07
2016,8,23,10,30,715.0,200.0,0.8,21.0,790.0,229.05,144.17
2016,8,23,10,45,725.0,200.5,0.85,21.5,812.5,282.0,185.25
2016,8,23,11,0,735.0,201.0,0.9,22.0,835.0,336.05,229.6
2016,8,23,11,15,739.5,202.5,0.95,22.0,850.0,389.73,274.74
2016,8,23,11,30,744.0,204.0,1.0,22.0,865.0,443.47,319.39
2016,8,23,11,45,749.0,203.5,1.05,22.5,872.5,495.89,361.43
2016,8,23,12,0,754.0,203.0,1.1,23.0,880.0,547.86,401.88
2016,8,23,12,15,754.0,202.5,1.1,23.0,879.0,596.26,439.1
2016,8,23,12,30,754.0,202.0,1.1,23.0,878.0,643.15,474.24
2016,8,23,12,45,768.5,191.5,1.15,23.0,874.0,685.66,506.3
2016,8,23,13,0,783.0,181.0,1.2,23.0,870.0,730.4,539.26
2016,8,23,13,15,778.0,179.5,1.2,23.0,853.5,766.42,564.98
2016,8,23,13,30,773.0,178.0,1.2,23.0,837.0,799.53,588.4
2016,8,23,13,45,768.0,174.5,1.25,23.0,814.0,827.81,608.9
2016,8,23,14,0,763.0,171.0,1.3,23.0,791.0,852.82,626.45
2016,8,23,14,15,753.0,168.0,1.3,23.0,760.0,878.31,643.78
2016,8,23,14,30,743.0,165.0,1.3,23.0,729.0,892.89,654.08
2016,8,23,14,45,732.0,160.5,1.35,23.0,693.0,901.24,661.3
2016,8,23,15,0,721.0,156.0,1.4,23.0,657.0,905.86,666.35
2016,8,23,15,15,703.5,151.5,1.4,22.5,615.0,900.43,665.62
2016,8,23,15,30,686.0,147.0,1.4,22.0,573.0,891.24,662.68
2016,8,23,15,45,666.0,140.5,1.4,21.5,527.0,873.67,654.28
2016,8,23,16,0,646.0,134.0,1.4,21.0,481.0,852.61,643.6
2016,8,23,16,15,616.5,127.0,1.35,20.5,432.0,818.14,623.05
2016,8,23,16,30,587.0,120.0,1.3,20.0,383.0,780.65,600.16
2016,8,23,16,45,550.5,110.5,1.3,19.5,333.0,730.71,568.44
2016,8,23,17,0,514.0,101.0,1.3,19.0,283.0,669.93,527.79
2016,8,23,17,15,462.0,90.5,1.25,18.5,233.5,602.19,479.81
2016,8,23,17,30,410.0,80.0,1.2,18.0,184.0,534.67,429.64
2016,8,23,17,45,341.5,65.5,1.2,17.5,138.0,446.9,361.25
2016,8,23,18,0,273.0,51.0,1.2,17.0,92.0,361.75,291.04
2016,8,23,18,15,179.5,33.5,1.15,16.5,56.0,253.45,192.86
2016,8,23,18,30,86.0,16.0,1.1,16.0,20.0,121.55,0.0
2016,8,23,18,45,43.0,8.0,1.1,15.5,10.0,40.59,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.0,13.0,0.85,13.5,19.5,10.23,0.0
2016,8,24,6,0,168.0,26.0,0.8,14.0,39.0,19.76,8.49
2016,8,24,6,15,262.5,41.5,0.75,14.0,80.0,31.46,21.62
2016,8,24,6,30,357.0,57.0,0.7,14.0,121.0,43.11,32.58
2016,8,24,6,45,184.0,77.5,0.7,14.5,111.0,56.14,44.43
2016,8,24,7,0,11.0,98.0,0.7,15.0,101.0,71.13,57.74
2016,8,24,7,15,18.0,118.5,0.65,15.5,124.5,85.55,70.23
2016,8,24,7,30,25.0,139.0,0.6,16.0,148.0,97.06,79.91
2016,8,24,7,45,58.5,168.5,0.6,16.5,195.0,115.7,95.5
2016,8,24,8,0,92.0,198.0,0.6,17.0,242.0,133.9,110.4
2016,8,24,8,15,129.0,222.5,0.6,17.5,291.5,144.23,118.43
2016,8,24,8,30,166.0,247.0,0.6,18.0,341.0,158.14,129.35
2016,8,24,8,45,290.0,246.0,0.65,18.5,426.0,153.77,125.06
2016,8,24,9,0,414.0,245.0,0.7,19.0,511.0,148.08,119.81
2016,8,24,9,15,597.5,192.0,0.7,19.5,603.0,121.42,97.22
2016,8,24,9,30,781.0,139.0,0.7,20.0,695.0,102.09,80.82
2016,8,24,9,45,803.5,136.5,0.75,20.5,733.5,99.6,78.48
2016,8,24,10,0,826.0,134.0,0.8,21.0,772.0,105.06,82.71
2016,8,24,10,15,834.0,135.5,0.85,21.0,801.0,161.53,93.55
2016,8,24,10,30,842.0,137.0,0.9,21.0,830.0,219.1,131.43
2016,8,24,10,45,847.0,139.0,0.95,21.5,852.0,277.2,177.14
2016,8,24,11,0,852.0,141.0,1.0,22.0,874.0,335.65,225.94
2016,8,24,11,15,856.0,142.0,1.0,22.0,888.5,395.11,276.25
2016,8,24,11,30,860.0,143.0,1.0,22.0,903.0,450.77,323.05
2016,8,24,11,45,860.5,144.0,1.05,22.0,909.5,504.31,367.45
2016,8,24,12,0,861.0,145.0,1.1,22.0,916.0,556.73,409.79
2016,8,24,12,15,860.5,145.0,1.15,22.0,915.0,606.58,449.1
2016,8,24,12,30,860.0,145.0,1.2,22.0,914.0,654.74,486.16
2016,8,24,12,45,848.5,150.0,1.25,22.5,902.0,705.38,522.65
2016,8,24,13,0,837.0,155.0,1.3,23.0,890.0,746.94,552.1
2016,8,24,13,15,832.5,154.0,1.3,22.5,873.0,785.39,580.7
2016,8,24,13,30,828.0,153.0,1.3,22.0,856.0,820.88,606.89
2016,8,24,13,45,821.0,151.0,1.35,22.0,831.5,850.23,627.19
2016,8,24,14,0,814.0,149.0,1.4,22.0,807.0,876.12,645.34
2016,8,24,14,15,804.5,146.5,1.4,21.5,776.0,895.73,660.13
2016,8,24,14,30,795.0,144.0,1.4,21.0,745.0,911.58,672.69
2016,8,24,14,45,782.5,141.0,1.4,21.0,707.5,920.31,679.53
2016,8,24,15,0,770.0,138.0,1.4,21.0,670.0,925.14,684.07
2016,8,24,15,15,753.5,134.0,1.4,20.5,627.5,929.04,689.55
2016,8,24,15,30,737.0,130.0,1.4,20.0,585.0,921.75,687.85
2016,8,24,15,45,715.5,125.0,1.45,20.0,538.5,904.57,679.23
2016,8,24,16,0,694.0,120.0,1.5,20.0,492.0,883.84,668.3
2016,8,24,16,15,665.0,114.5,1.45,19.5,442.0,851.62,649.43
2016,8,24,16,30,636.0,109.0,1.4,19.0,392.0,816.34,628.22
2016,8,24,16,45,598.5,101.0,1.4,19.0,340.5,766.84,595.89
2016,8,24,17,0,561.0,93.0,1.4,19.0,289.0,715.12,561.01
2016,8,24,17,15,507.5,83.5,1.4,18.0,238.0,644.4,512.63
2016,8,24,17,30,454.0,74.0,1.4,17.0,187.0,572.83,460.82
2016,8,24,17,45,379.0,61.5,1.4,16.5,140.0,475.23,384.73
2016,8,24,18,0,304.0,49.0,1.4,16.0,93.0,386.54,311.26
2016,8,24,18,15,200.0,32.0,1.35,15.5,56.5,269.35,202.8
2016,8,24,18,30,96.0,15.0,1.3,15.0,20.0,126.33,0.0
2016,8,24,18,45,48.0,7.5,1.3,14.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.5,1.05,13.5,20.0,9.83,0.0
2016,8,25,6,0,205.0,25.0,1.1,14.0,40.0,20.43,8.37
2016,8,25,6,15,308.5,37.5,1.05,14.0,81.5,30.54,20.75
2016,8,25,6,30,412.0,50.0,1.0,14.0,123.0,40.58,30.3
2016,8,25,6,45,485.0,58.5,1.0,14.5,172.5,47.15,36.44
2016,8,25,7,0,558.0,67.0,1.0,15.0,222.0,53.72,42.36
2016,8,25,7,15,302.0,106.0,0.95,15.5,192.0,74.63,60.71
2016,8,25,7,30,46.0,145.0,0.9,16.0,162.0,100.67,83.13
2016,8,25,7,45,92.5,172.0,0.85,16.5,213.5,118.09,97.64
2016,8,25,8,0,139.0,199.0,0.8,17.0,265.0,131.34,108.33
2016,8,25,8,15,194.0,218.5,0.8,17.0,321.0,143.6,118.28
2016,8,25,8,30,249.0,238.0,0.8,17.0,377.0,149.47,122.77
2016,8,25,8,45,367.5,228.0,0.8,17.5,453.0,146.44,119.6
2016,8,25,9,0,486.0,218.0,0.8,18.0,529.0,135.56,109.96
2016,8,25,9,15,664.0,162.5,0.8,18.5,617.0,105.92,84.73
2016,8,25,9,30,842.0,107.0,0.8,19.0,705.0,94.29,74.68
2016,8,25,9,45,854.0,108.5,0.85,19.5,741.5,95.07,75.06
2016,8,25,10,0,866.0,110.0,0.9,20.0,778.0,102.58,81.03
2016,8,25,10,15,874.5,111.5,0.9,20.0,807.5,160.03,91.6
2016,8,25,10,30,883.0,113.0,0.9,20.0,837.0,218.47,129.79
2016,8,25,10,45,887.5,115.0,0.95,20.5,859.5,277.1,176.16
2016,8,25,11,0,892.0,117.0,1.0,21.0,882.0,335.84,225.68
2016,8,25,11,15,896.0,117.5,1.05,21.0,897.0,393.39,275.32
2016,8,25,11,30,900.0,118.0,1.1,21.0,912.0,450.52,324.03
2016,8,25,11,45,900.5,119.5,1.15,21.0,918.5,506.09,370.47
2016,8,25,12,0,901.0,121.0,1.2,21.0,925.0,560.46,414.68
2016,8,25,12,15,901.0,121.0,1.2,21.0,924.0,612.06,455.28
2016,8,25,12,30,901.0,121.0,1.2,21.0,923.0,661.89,493.4
2016,8,25,12,45,889.5,126.0,1.2,21.5,911.5,706.05,525.4
2016,8,25,13,0,878.0,131.0,1.2,22.0,900.0,747.21,554.38
2016,8,25,13,15,874.0,130.0,1.2,21.5,883.0,785.93,583.32
2016,8,25,13,30,870.0,129.0,1.2,21.0,866.0,821.72,608.63
2016,8,25,13,45,864.0,127.5,1.25,21.0,841.5,852.33,629.8
2016,8,25,14,0,858.0,126.0,1.3,21.0,817.0,879.59,648.87
2016,8,25,14,15,849.5,124.0,1.3,20.5,785.5,912.8,672.54
2016,8,25,14,30,841.0,122.0,1.3,20.0,754.0,930.77,686.3
2016,8,25,14,45,831.0,118.5,1.3,20.0,717.0,941.88,694.66
2016,8,25,15,0,821.0,115.0,1.3,20.0,680.0,949.09,700.74
2016,8,25,15,15,805.5,112.0,1.3,19.5,637.0,947.61,702.72
2016,8,25,15,30,790.0,109.0,1.3,19.0,594.0,942.2,702.42
2016,8,25,15,45,772.5,104.5,1.3,19.0,547.0,929.25,696.0
2016,8,25,16,0,755.0,100.0,1.3,19.0,500.0,912.59,687.26
2016,8,25,16,15,728.0,95.5,1.25,18.5,449.5,890.02,675.1
2016,8,25,16,30,701.0,91.0,1.2,18.0,399.0,857.81,656.22
2016,8,25,16,45,667.5,84.0,1.2,18.0,347.5,812.99,627.7
2016,8,25,17,0,634.0,77.0,1.2,18.0,296.0,765.88,596.67
2016,8,25,17,15,581.5,70.0,1.2,17.0,244.0,698.6,551.68
2016,8,25,17,30,529.0,63.0,1.2,16.0,192.0,630.51,503.31
2016,8,25,17,45,453.5,52.5,1.2,15.5,144.0,536.75,431.02
2016,8,25,18,0,378.0,42.0,1.2,15.0,96.0,445.02,355.4
2016,8,25,18,15,255.0,28.5,1.15,14.5,58.0,313.67,231.1
2016,8,25,18,30,132.0,15.0,1.1,14.0,20.0,120.91,0.0
2016,8,25,18,45,66.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,12.0,0.85,13.5,20.5,9.44,0.0
2016,8,26,6,0,231.0,24.0,0.9,14.0,41.0,19.7,7.2
2016,8,26,6,15,341.5,36.0,0.9,14.0,84.0,29.5,19.81
2016,8,26,6,30,452.0,48.0,0.9,14.0,127.0,39.3,29.15
2016,8,26,6,45,521.0,56.0,0.9,14.5,177.0,45.58,35.04
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,51.86,40.71
2016,8,26,7,15,295.0,84.5,0.9,15.5,166.0,60.55,48.32
2016,8,26,7,30,0.0,105.0,0.9,16.0,105.0,77.82,63.26
2016,8,26,7,45,0.0,120.5,0.9,16.5,120.5,88.93,72.55
2016,8,26,8,0,0.0,136.0,0.9,17.0,136.0,99.95,81.63
2016,8,26,8,15,0.0,148.0,0.9,17.5,148.0,108.61,88.55
2016,8,26,8,30,0.0,160.0,0.9,18.0,160.0,117.2,95.33
2016,8,26,8,45,1.5,167.5,0.9,18.5,168.5,122.82,99.54
2016,8,26,9,0,3.0,175.0,0.9,19.0,177.0,128.37,103.68
2016,8,26,9,15,6.0,193.5,0.95,19.0,197.5,141.02,113.92
2016,8,26,9,30,9.0,212.0,1.0,19.0,218.0,153.51,123.95
2016,8,26,9,45,9.5,217.5,1.05,19.5,224.5,157.56,126.75
2016,8,26,10,0,10.0,223.0,1.1,20.0,231.0,161.72,129.68
2016,8,26,10,15,15.0,258.5,1.1,20.0,271.0,187.33,143.16
2016,8,26,10,30,20.0,294.0,1.1,20.0,311.0,213.97,163.07
2016,8,26,10,45,19.5,298.0,1.15,20.5,315.0,220.19,167.35
2016,8,26,11,0,19.0,302.0,1.2,21.0,319.0,226.28,171.69
2016,8,26,11,15,64.0,366.5,1.2,21.0,423.0,280.22,211.38
2016,8,26,11,30,109.0,431.0,1.2,21.0,527.0,349.77,262.51
2016,8,26,11,45,77.5,410.5,1.25,21.0,479.5,335.57,252.8
2016,8,26,12,0,46.0,390.0,1.3,21.0,432.0,316.21,239.18
2016,8,26,12,15,235.5,379.5,1.3,21.0,589.5,429.62,324.18
2016,8,26,12,30,425.0,369.0,1.3,21.0,747.0,565.71,423.38
2016,8,26,12,45,464.5,354.0,1.35,21.5,763.0,614.04,457.76
2016,8,26,13,0,504.0,339.0,1.4,22.0,779.0,663.81,493.43
2016,8,26,13,15,483.5,334.5,1.4,21.5,750.0,677.93,504.97
2016,8,26,13,30,463.0,330.0,1.4,21.0,721.0,688.35,514.11
2016,8,26,13,45,650.5,234.0,1.4,21.0,766.0,791.01,589.51
2016,8,26,14,0,838.0,138.0,1.4,21.0,811.0,885.38,654.89
2016,8,26,14,15,828.5,136.0,1.4,20.5,779.0,905.9,669.5
2016,8,26,14,30,819.0,134.0,1.4,20.0,747.0,922.63,682.68
2016,8,26,14,45,810.0,129.5,1.4,20.0,710.0,933.38,690.87
2016,8,26,15,0,801.0,125.0,1.4,20.0,673.0,940.26,696.78
2016,8,26,15,15,784.5,121.5,1.35,19.5,629.5,937.04,696.87
2016,8,26,15,30,768.0,118.0,1.3,19.0,586.0,929.87,694.63
2016,8,26,15,45,750.5,112.5,1.3,19.0,539.5,922.99,692.21
2016,8,26,16,0,733.0,107.0,1.3,19.0,493.0,905.55,682.84
2016,8,26,16,15,704.0,101.5,1.25,18.5,442.0,873.18,664.01
2016,8,26,16,30,675.0,96.0,1.2,18.0,391.0,837.74,642.88
2016,8,26,16,45,639.0,89.0,1.2,18.0,339.5,790.68,612.57
2016,8,26,17,0,603.0,82.0,1.2,18.0,288.0,741.4,579.69
2016,8,26,17,15,548.0,74.0,1.1,17.5,236.0,670.76,529.73
2016,8,26,17,30,493.0,66.0,1.0,17.0,184.0,599.37,476.78
2016,8,26,17,45,414.0,54.5,0.95,16.5,136.5,501.91,401.31
2016,8,26,18,0,335.0,43.0,0.9,16.0,89.0,406.7,322.83
2016,8,26,18,15,216.5,28.0,0.85,15.5,52.5,275.73,196.07
2016,8,26,18,30,98.0,13.0,0.8,15.0,16.0,91.06,0.0
2016,8,26,18,45,49.0,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,12.0,0.95,13.5,17.0,9.44,0.0
2016,8,27,6,0,151.0,24.0,1.0,14.0,34.0,18.23,5.48
2016,8,27,6,15,248.5,40.0,1.0,14.0,74.5,30.29,20.4
2016,8,27,6,30,346.0,56.0,1.0,14.0,115.0,42.31,31.76
2016,8,27,6,45,417.5,67.5,1.0,14.5,164.0,50.97,39.8
2016,8,27,7,0,489.0,79.0,1.0,15.0,213.0,62.22,49.87
2016,8,27,7,15,248.5,103.5,0.95,15.0,172.0,74.06,60.32
2016,8,27,7,30,8.0,128.0,0.9,15.0,131.0,92.61,76.44
2016,8,27,7,45,11.5,146.0,0.9,15.5,151.0,105.28,87.02
2016,8,27,8,0,15.0,164.0,0.9,16.0,171.0,117.86,97.33
2016,8,27,8,15,19.5,185.0,0.85,16.5,195.0,132.17,108.94
2016,8,27,8,30,24.0,206.0,0.8,17.0,219.0,146.35,120.23
2016,8,27,8,45,56.5,244.0,0.8,17.5,278.5,161.48,132.2
2016,8,27,9,0,89.0,282.0,0.8,18.0,338.0,182.58,148.91
2016,8,27,9,15,151.5,305.0,0.8,18.0,408.5,186.81,151.89
2016,8,27,9,30,214.0,328.0,0.8,18.0,479.0,199.21,161.62
2016,8,27,9,45,249.0,340.0,0.85,18.5,524.0,192.86,155.82
2016,8,27,10,0,284.0,352.0,0.9,19.0,569.0,200.15,161.21
2016,8,27,10,15,556.5,248.5,0.9,19.0,695.0,190.94,127.32
2016,8,27,10,30,829.0,145.0,0.9,19.0,821.0,219.9,133.64
2016,8,27,10,45,837.0,145.0,0.95,19.5,843.0,276.96,178.62
2016,8,27,11,0,845.0,145.0,1.0,20.0,865.0,334.65,227.02
2016,8,27,11,15,848.5,146.0,1.05,20.0,879.5,391.87,276.21
2016,8,27,11,30,852.0,147.0,1.1,20.0,894.0,448.76,324.56
2016,8,27,11,45,855.0,146.5,1.15,20.5,901.0,503.8,369.74
2016,8,27,12,0,858.0,146.0,1.2,21.0,908.0,554.77,410.63
2016,8,27,12,15,857.5,146.0,1.2,21.0,906.5,604.56,449.86
2016,8,27,12,30,857.0,146.0,1.2,21.0,905.0,652.64,486.68
2016,8,27,12,45,858.0,143.5,1.25,21.0,896.5,697.9,521.07
2016,8,27,13,0,859.0,141.0,1.3,21.0,888.0,741.01,553.25
2016,8,27,13,15,855.0,139.5,1.3,20.5,870.5,778.8,581.78
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,824.19,614.16
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,856.53,636.5
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,885.59,656.87
2016,8,27,14,15,838.5,128.0,1.35,19.5,775.5,906.17,671.68
2016,8,27,14,30,829.0,126.0,1.3,19.0,744.0,922.95,684.18
2016,8,27,14,45,821.5,121.0,1.3,19.0,707.0,934.55,692.93
2016,8,27,15,0,814.0,116.0,1.3,19.0,670.0,942.29,699.4
2016,8,27,15,15,798.0,113.0,1.3,18.5,627.0,940.15,700.94
2016,8,27,15,30,782.0,110.0,1.3,18.0,584.0,934.08,700.19
2016,8,27,15,45,765.0,105.0,1.3,18.0,537.0,920.9,693.58
2016,8,27,16,0,748.0,100.0,1.3,18.0,490.0,904.04,684.64
2016,8,27,16,15,720.0,95.0,1.25,17.5,439.5,879.96,671.34
2016,8,27,16,30,692.0,90.0,1.2,17.0,389.0,846.06,651.12
2016,8,27,16,45,656.0,83.5,1.2,17.0,337.5,799.49,621.08
2016,8,27,17,0,620.0,77.0,1.2,17.0,286.0,750.72,588.46
2016,8,27,17,15,565.5,69.5,1.15,16.5,234.5,681.08,539.57
2016,8,27,17,30,511.0,62.0,1.1,16.0,183.0,610.76,487.53
2016,8,27,17,45,431.0,51.0,1.05,15.5,135.0,512.85,411.14
2016,8,27,18,0,351.0,40.0,1.0,15.0,87.0,417.41,331.51
2016,8,27,18,15,227.0,26.0,0.95,14.5,51.0,281.13,192.24
2016,8,27,18,30,103.0,12.0,0.9,14.0,15.0,94.22,0.0
2016,8,27,18,45,51.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.0,0.85,12.5,17.5,8.65,0.0
2016,8,28,6,0,188.0,22.0,0.8,13.0,35.0,17.95,4.45
2016,8,28,6,15,295.0,36.0,0.75,13.5,76.5,29.35,19.59
2016,8,28,6,30,402.0,50.0,0.7,14.0,118.0,40.65,30.29
2016,8,28,6,45,201.0,70.5,0.7,14.5,104.5,51.71,40.44
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,66.31,53.48
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,80.12,65.63
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,93.85,77.48
2016,8,28,7,45,62.5,162.5,0.55,15.5,191.0,112.13,92.86
2016,8,28,8,0,112.0,195.0,0.5,16.0,247.0,128.55,106.31
2016,8,28,8,15,187.0,213.5,0.5,16.5,312.0,140.74,115.97
2016,8,28,8,30,262.0,232.0,0.5,17.0,377.0,146.77,120.36
2016,8,28,8,45,542.0,168.5,0.55,17.5,501.0,111.53,90.21
2016,8,28,9,0,822.0,105.0,0.6,18.0,625.0,85.01,67.5
2016,8,28,9,15,836.5,107.5,0.65,18.5,666.5,86.05,68.13
2016,8,28,9,30,851.0,110.0,0.7,19.0,708.0,87.03,68.65
2016,8,28,9,45,860.5,113.0,0.75,19.5,744.0,97.78,77.36
2016,8,28,10,0,870.0,116.0,0.8,20.0,780.0,103.29,81.63
2016,8,28,10,15,878.0,117.5,0.85,20.5,809.5,161.27,92.93
2016,8,28,10,30,886.0,119.0,0.9,21.0,839.0,220.16,130.57
2016,8,28,10,45,892.0,120.0,0.95,21.5,861.5,279.03,176.64
2016,8,28,11,0,898.0,121.0,1.0,22.0,884.0,338.15,226.13
2016,8,28,11,15,901.5,121.5,1.05,22.0,898.5,396.13,275.94
2016,8,28,11,30,905.0,122.0,1.1,22.0,913.0,453.62,324.78
2016,8,28,11,45,906.5,122.5,1.15,22.0,919.5,509.47,371.28
2016,8,28,12,0,908.0,123.0,1.2,22.0,926.0,564.15,415.6
2016,8,28,12,15,907.5,122.5,1.2,22.0,924.5,615.59,455.98
2016,8,28,12,30,907.0,122.0,1.2,22.0,923.0,665.15,493.8
2016,8,28,12,45,918.5,113.5,1.3,22.0,917.0,714.12,531.29
2016,8,28,13,0,930.0,105.0,1.4,22.0,911.0,761.23,566.83
2016,8,28,13,15,926.0,104.5,1.4,22.0,893.5,801.74,595.43
2016,8,28,13,30,922.0,104.0,1.4,22.0,876.0,839.18,620.49
2016,8,28,13,45,916.5,103.0,1.4,22.0,851.0,871.69,642.23
2016,8,28,14,0,911.0,102.0,1.4,22.0,826.0,900.75,661.74
2016,8,28,14,15,902.5,100.5,1.35,21.5,794.0,923.06,677.54
2016,8,28,14,30,894.0,99.0,1.3,21.0,762.0,941.58,691.04
2016,8,28,14,45,882.5,97.0,1.3,21.0,723.5,952.91,699.52
2016,8,28,15,0,871.0,95.0,1.3,21.0,685.0,960.31,705.73
2016,8,28,15,15,856.5,92.5,1.25,20.5,641.0,960.33,707.94
2016,8,28,15,30,842.0,90.0,1.2,20.0,597.0,968.82,715.91
2016,8,28,15,45,822.0,87.0,1.15,20.0,548.5,955.17,708.18
2016,8,28,16,0,802.0,84.0,1.1,20.0,500.0,937.75,698.34
2016,8,28,16,15,775.5,80.5,1.05,19.5,448.5,909.62,682.73
2016,8,28,16,30,749.0,77.0,1.0,19.0,397.0,878.18,664.72
2016,8,28,16,45,710.5,72.5,1.0,18.5,344.0,830.57,635.94
2016,8,28,17,0,672.0,68.0,1.0,18.0,291.0,788.09,609.59
2016,8,28,17,15,618.0,61.5,0.95,17.5,238.0,719.65,562.39
2016,8,28,17,30,564.0,55.0,0.9,17.0,185.0,650.61,512.09
2016,8,28,17,45,477.5,46.0,0.9,16.5,136.0,548.48,434.06
2016,8,28,18,0,391.0,37.0,0.9,16.0,87.0,449.09,351.93
2016,8,28,18,15,252.0,24.0,0.85,15.5,50.5,296.74,188.97
2016,8,28,18,30,113.0,11.0,0.8,15.0,14.0,101.45,0.0
2016,8,28,18,45,56.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.3,11.5,18.0,8.65,0.0
2016,8,29,6,0,214.0,22.0,1.4,12.0,36.0,18.06,3.42
2016,8,29,6,15,330.0,34.0,1.4,12.5,78.0,27.9,18.32
2016,8,29,6,30,446.0,46.0,1.4,13.0,120.0,37.75,27.79
2016,8,29,6,45,517.5,54.0,1.45,13.5,170.0,44.07,33.78
2016,8,29,7,0,589.0,62.0,1.5,14.0,220.0,50.42,39.57
2016,8,29,7,15,636.5,68.0,1.45,14.0,272.5,54.99,43.67
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,59.54,47.63
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,67.94,54.8
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,71.35,57.47
2016,8,29,8,15,776.0,86.5,1.4,15.5,479.5,73.77,59.26
2016,8,29,8,30,800.0,90.0,1.4,16.0,529.0,76.14,60.97
2016,8,29,8,45,820.5,92.0,1.4,16.5,576.0,77.36,61.7
2016,8,29,9,0,841.0,94.0,1.4,17.0,623.0,78.56,62.42
2016,8,29,9,15,854.5,96.0,1.3,17.5,664.5,88.71,70.76
2016,8,29,9,30,868.0,98.0,1.2,18.0,706.0,90.13,71.61
2016,8,29,9,45,890.0,93.5,1.2,18.5,745.0,88.06,69.56
2016,8,29,10,0,912.0,89.0,1.2,19.0,784.0,89.37,70.39
2016,8,29,10,15,919.0,90.5,1.2,19.0,813.0,149.34,83.02
2016,8,29,10,30,926.0,92.0,1.2,19.0,842.0,210.08,122.39
2016,8,29,10,45,932.5,92.0,1.2,19.5,864.5,270.34,170.17
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,330.81,221.56
2016,8,29,11,15,942.0,92.5,1.2,20.0,901.5,390.4,273.45
2016,8,29,11,30,945.0,93.0,1.2,20.0,916.0,449.35,324.13
2016,8,29,11,45,731.5,217.0,1.25,20.5,857.0,495.74,365.1
2016,8,29,12,0,518.0,341.0,1.3,21.0,798.0,524.51,389.26
2016,8,29,12,15,733.5,216.5,1.35,21.0,862.5,593.91,442.75
2016,8,29,12,30,949.0,92.0,1.4,21.0,927.0,666.63,499.21
2016,8,29,12,45,707.5,216.5,1.45,21.5,835.0,668.32,499.13
2016,8,29,13,0,466.0,341.0,1.5,22.0,743.0,638.22,475.78
2016,8,29,13,15,692.0,221.5,1.55,21.5,805.0,742.42,555.13
2016,8,29,13,30,918.0,102.0,1.6,21.0,867.0,833.62,622.18
2016,8,29,13,45,913.5,100.0,1.65,21.0,842.5,865.75,643.93
2016,8,29,14,0,909.0,98.0,1.7,21.0,818.0,894.43,664.08
2016,8,29,14,15,901.0,97.0,1.75,20.5,786.0,917.48,681.94
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,936.8,697.61
2016,8,29,14,45,883.5,93.0,1.85,20.0,716.5,948.75,707.31
2016,8,29,15,0,874.0,90.0,1.9,20.0,679.0,956.76,714.69
2016,8,29,15,15,859.5,88.0,1.9,19.5,635.0,957.2,718.05
2016,8,29,15,30,845.0,86.0,1.9,19.0,591.0,953.81,719.13
2016,8,29,15,45,828.5,82.5,1.9,19.0,543.5,955.03,722.14
2016,8,29,16,0,812.0,79.0,1.9,19.0,496.0,940.37,714.53
2016,8,29,16,15,786.0,75.5,1.9,18.5,445.0,912.67,699.49
2016,8,29,16,30,760.0,72.0,1.9,18.0,394.0,881.67,681.94
2016,8,29,16,45,725.0,67.0,1.9,17.5,341.0,836.81,653.99
2016,8,29,17,0,690.0,62.0,1.9,17.0,288.0,789.48,623.09
2016,8,29,17,15,636.0,56.5,1.85,16.5,235.5,728.64,580.03
2016,8,29,17,30,582.0,51.0,1.8,16.0,183.0,660.96,529.11
2016,8,29,17,45,495.0,43.0,1.8,15.5,134.0,559.66,449.26
2016,8,29,18,0,408.0,35.0,1.8,15.0,85.0,461.2,364.74
2016,8,29,18,15,204.0,24.0,1.75,14.5,49.0,251.75,147.13
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,1.1,13.5,18.0,7.87,0.0
2016,8,30,6,0,268.0,20.0,1.1,14.0,36.0,16.53,1.34
2016,8,30,6,15,387.0,29.5,1.1,14.5,79.0,24.48,15.17
2016,8,30,6,30,506.0,39.0,1.1,15.0,122.0,32.57,23.0
2016,8,30,6,45,576.5,45.0,1.15,15.5,173.0,40.83,30.63
2016,8,30,7,0,647.0,51.0,1.2,16.0,224.0,46.38,35.67
2016,8,30,7,15,692.0,56.0,1.2,16.5,277.0,50.86,39.58
2016,8,30,7,30,737.0,61.0,1.2,17.0,330.0,55.34,43.36
2016,8,30,7,45,769.5,64.0,1.2,17.5,382.5,58.09,45.54
2016,8,30,8,0,802.0,67.0,1.2,18.0,435.0,60.84,47.68
2016,8,30,8,15,824.0,70.0,1.2,18.5,485.5,70.55,55.79
2016,8,30,8,30,846.0,73.0,1.2,19.0,536.0,73.61,58.08
2016,8,30,8,45,864.0,74.5,1.25,19.5,582.5,75.48,59.36
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,77.25,60.56
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,79.06,61.92
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,80.75,63.18
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,81.14,63.24
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,83.93,65.32
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,144.47,78.26
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,205.7,117.53
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,266.64,165.68
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,327.71,217.55
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,387.82,270.0
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,447.19,321.28
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,504.61,369.9
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,560.71,416.14
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,613.96,458.7
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,665.13,498.46
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,713.11,535.24
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,758.44,569.33
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,799.24,597.95
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,836.89,623.53
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,869.91,646.46
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,899.42,667.15
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,922.1,682.34
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,940.92,695.11
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,954.57,705.25
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,964.31,713.09
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,965.55,716.96
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,962.86,718.54
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,950.78,714.07
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,935.02,707.27
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,909.87,693.45
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,893.23,685.26
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,850.18,656.98
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,804.74,626.19
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,739.4,580.56
