Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,673.11,531.32
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,572.85,452.91
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,474.52,368.27
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,249.99,123.04
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,7.47,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.74,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,23.35,14.16
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,33.79,24.15
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,39.35,29.43
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,44.98,34.56
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,49.17,38.25
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,53.36,41.81
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,56.56,44.41
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,66.26,52.62
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,69.18,54.94
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,71.98,57.16
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,74.51,59.03
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,76.92,60.78
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,78.77,62.19
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,80.5,63.5
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,83.28,65.58
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,87.4,68.78
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,148.1,82.25
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,209.52,121.78
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,270.25,170.04
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,331.04,222.05
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,391.0,274.63
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,450.23,325.98
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,507.68,374.71
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,563.8,420.95
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,617.22,463.78
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,668.63,503.86
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,716.22,540.47
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,761.04,574.31
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,801.29,603.1
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,838.39,628.42
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,870.79,651.08
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,899.67,671.49
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,921.91,688.34
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,940.3,702.88
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,953.22,712.68
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,962.2,720.12
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,962.54,723.43
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,958.98,724.44
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,947.75,719.11
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,932.84,711.44
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,917.46,704.15
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,887.0,686.24
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,842.63,657.43
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,795.84,625.76
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,727.76,576.93
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,658.66,524.41
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,562.62,447.17
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,462.12,358.13
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,236.91,87.64
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,7.08,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.93,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,25.01,15.47
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,33.88,24.2
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,39.45,29.51
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,45.11,34.68
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,49.32,38.39
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,53.53,41.96
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,56.75,44.58
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,66.43,52.77
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,69.71,55.41
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,72.86,57.93
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,75.39,59.79
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,77.79,61.53
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,79.36,62.68
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,80.81,63.76
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,83.11,65.43
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,85.9,67.51
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,147.32,81.27
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,209.41,120.91
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,271.62,170.18
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,333.7,223.08
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,394.59,276.29
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,454.77,328.34
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,513.1,377.79
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,569.84,424.59
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,623.76,467.97
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,675.66,508.66
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,723.08,545.56
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,767.71,579.76
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,808.82,610.39
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,846.79,637.58
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,879.31,660.42
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,908.26,680.96
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,931.23,697.23
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,950.35,711.02
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,962.7,719.76
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,971.06,726.08
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,971.12,727.15
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,967.25,725.88
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,964.9,726.56
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,946.8,716.82
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,917.47,700.92
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,884.83,682.41
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,835.27,651.92
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,783.25,618.17
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,718.23,571.67
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,645.89,516.58
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,530.07,424.76
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,418.06,325.66
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,214.12,40.76
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,7.47,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,15.56,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,25.02,15.36
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,34.56,24.76
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,41.35,31.18
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,48.15,37.38
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,52.79,41.46
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,57.41,45.4
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,65.31,52.09
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,68.43,54.51
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,71.32,56.69
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,74.12,58.78
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,76.0,60.07
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,77.8,61.29
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,87.84,69.62
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,89.28,70.65
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,88.76,69.91
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,88.23,69.19
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,146.72,82.32
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,206.19,119.98
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,265.85,166.96
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,325.48,217.55
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,383.86,268.44
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,441.6,318.29
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,497.81,365.16
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,552.75,409.57
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,604.99,451.14
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,655.33,490.09
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,699.84,524.19
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,741.21,555.32
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,780.0,584.69
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,815.76,610.23
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,847.33,631.79
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,875.55,651.16
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,896.48,665.78
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,913.66,678.13
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,924.61,686.56
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,931.72,692.72
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,942.33,702.77
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,937.16,702.52
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,921.99,696.56
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,903.13,688.15
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,872.21,670.1
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,838.09,649.49
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,795.64,622.8
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,744.97,588.86
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,670.0,534.51
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,594.85,476.78
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,483.1,387.2
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,375.09,289.31
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,190.92,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,18.61,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,27.8,17.6
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,39.11,28.81
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,47.97,37.15
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,56.7,45.11
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,62.05,49.94
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,67.37,54.59
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,70.64,57.22
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,73.91,59.77
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,76.24,61.46
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,85.06,68.76
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,85.38,68.66
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,85.76,68.64
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,86.8,69.34
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,87.79,70.0
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,93.18,74.28
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,89.74,71.07
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,148.21,84.09
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,208.51,122.45
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,268.72,170.46
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,329.17,222.69
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,388.46,275.17
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,447.02,326.54
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,503.96,374.8
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,559.55,420.49
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,612.04,464.17
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,662.5,505.34
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,707.92,540.9
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,750.21,573.42
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,789.22,602.48
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,825.11,627.51
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,857.12,649.86
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,885.73,669.92
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,907.44,686.71
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,925.39,701.2
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,813.16,625.23
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,638.2,497.29
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,815.78,633.87
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,952.1,728.92
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,937.97,719.89
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,920.09,710.08
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,890.25,693.16
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,857.13,673.55
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,809.1,641.69
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,753.15,602.58
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,676.16,546.13
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,598.91,485.86
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,466.74,377.83
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,338.07,259.77
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,168.97,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,7.08,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,13.63,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,28.05,17.62
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,42.4,31.63
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,53.32,41.85
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,64.11,51.67
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,71.59,58.4
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,78.96,64.85
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,85.4,70.19
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,88.49,72.52
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,91.53,74.75
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,94.48,76.88
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,93.07,75.26
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,91.91,73.89
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,101.02,81.45
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,102.15,82.18
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,91.63,72.94
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,92.46,73.37
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,150.47,86.18
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,211.34,124.72
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,271.94,172.59
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,332.74,224.49
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,392.52,276.93
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,451.68,328.3
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,508.84,377.12
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,564.75,423.64
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,617.9,466.8
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,669.04,507.31
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,717.21,544.79
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,763.02,579.81
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,804.26,609.74
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,842.39,636.02
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,873.87,657.75
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,901.71,677.1
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,923.97,694.14
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,942.36,708.82
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,952.76,717.06
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,959.15,722.91
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,958.51,725.02
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,965.92,732.8
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,949.16,723.63
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,928.59,712.15
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,897.71,694.14
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,863.53,673.44
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,808.97,636.79
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,760.36,602.97
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,682.59,546.03
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,604.62,485.42
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,478.86,383.67
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,357.33,267.74
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,137.85,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,6.69,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,12.98,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,24.95,14.96
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,36.02,26.06
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,43.5,33.18
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,50.98,40.04
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,70.36,57.21
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,90.89,75.0
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,109.13,90.4
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,124.37,102.91
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,95.84,77.94
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,78.13,62.43
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,79.31,63.16
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,80.48,63.84
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,81.75,64.6
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,92.19,73.1
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,90.42,71.29
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,88.67,69.55
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,145.81,81.68
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,206.58,119.15
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,266.79,165.86
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,327.01,216.36
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,386.69,267.77
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,445.71,318.11
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,502.23,365.45
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,557.36,410.41
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,610.03,452.28
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,660.7,491.55
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,706.39,525.26
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,749.0,555.92
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,788.33,585.26
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,824.56,610.74
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,855.18,631.98
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,882.25,651.01
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,903.37,665.62
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,920.71,677.95
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,929.14,685.38
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,945.63,698.38
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,942.75,699.47
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,935.89,698.31
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,918.28,689.52
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,896.91,678.23
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,863.27,658.44
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,833.78,641.09
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,780.91,606.53
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,726.12,569.13
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,647.09,511.78
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,567.94,450.82
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,448.64,354.53
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,334.28,240.82
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,126.7,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,6.29,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,13.07,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,22.99,13.08
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,32.97,23.26
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,39.46,29.47
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,46.03,35.51
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,50.41,39.4
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,59.31,47.12
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,62.63,49.68
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,65.94,52.16
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,68.62,54.16
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,71.24,56.09
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,72.68,56.89
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,82.62,64.84
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,84.64,66.19
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,86.54,67.47
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,88.91,69.02
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,91.1,70.41
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,146.88,81.93
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,207.17,118.6
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,267.18,164.46
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,327.39,214.31
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,386.57,264.68
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,445.15,314.07
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,501.47,360.01
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,556.5,403.49
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,609.27,444.41
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,660.09,482.71
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,706.04,517.01
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,749.06,548.57
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,788.03,577.29
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,823.85,602.14
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,855.03,623.47
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,882.72,642.65
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,903.32,657.97
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,920.09,671.09
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,931.08,680.15
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,938.19,686.96
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,947.6,696.13
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,941.36,695.29
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,925.93,687.39
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,906.76,677.1
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,874.21,657.64
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,838.43,635.62
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,794.53,607.31
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,742.38,571.8
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,663.36,515.83
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,584.49,456.26
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,467.65,363.38
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,352.71,241.54
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,137.32,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,11.02,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,22.52,12.34
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,33.68,23.6
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,41.99,31.31
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,50.21,38.68
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,55.85,43.63
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,61.44,48.36
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,66.24,52.17
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,70.88,55.74
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,73.67,57.66
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,82.71,64.8
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,85.88,66.91
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,88.89,68.87
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,90.49,69.86
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,92.02,70.79
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,87.94,67.19
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,94.29,72.11
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,149.12,83.0
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,209.24,118.98
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,269.29,164.35
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,329.19,213.37
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,387.92,262.71
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,446.04,311.1
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,501.71,356.69
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,555.75,399.76
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,607.54,439.99
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,657.38,477.74
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,700.12,509.57
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,739.27,538.23
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,776.45,564.74
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,820.24,594.22
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,848.87,613.64
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,873.78,630.9
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,891.89,644.59
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,906.07,656.0
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,910.86,660.33
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,911.5,662.27
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,910.92,664.95
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,900.02,661.08
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,875.71,648.55
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,847.83,633.59
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,808.65,609.45
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,766.53,582.76
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,702.08,540.56
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,635.75,495.06
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,544.34,428.48
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,462.21,365.07
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,345.56,270.64
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,227.24,146.9
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,78.33,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,10.23,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,22.42,12.06
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,34.94,24.76
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,46.24,35.24
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,55.08,43.28
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,61.17,48.76
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,67.19,54.01
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,70.78,56.9
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,74.36,59.71
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,102.53,83.58
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,132.67,108.56
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,149.22,121.7
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,171.61,139.52
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,179.86,145.51
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,180.06,144.99
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,200.7,161.11
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,207.7,166.06
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,178.17,119.82
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,206.98,122.78
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,265.4,167.81
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,324.11,216.56
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,381.86,265.91
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,439.18,314.44
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,494.41,360.4
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,548.32,404.08
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,599.06,443.93
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,647.91,481.24
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,690.11,512.86
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,736.17,546.27
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,774.15,573.74
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,809.07,597.48
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,838.21,617.73
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,863.88,635.83
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,882.9,650.32
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,909.64,670.11
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,917.72,676.51
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,921.8,680.7
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,917.01,680.63
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,908.28,678.19
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,887.68,666.68
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,870.07,657.24
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,834.02,636.23
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,795.08,612.7
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,736.82,574.41
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,676.79,532.95
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,592.52,470.42
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,508.44,404.26
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,385.63,303.25
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,258.1,154.61
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,95.62,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,10.23,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,21.69,11.26
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,32.84,23.01
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,40.03,29.9
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,47.26,36.55
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,52.26,41.01
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,57.25,45.29
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,60.25,47.72
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,68.42,54.58
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,70.98,56.47
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,73.5,58.32
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,74.85,59.15
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,76.18,59.97
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,86.42,68.33
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,88.28,69.57
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,89.61,70.38
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,90.84,71.13
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,143.62,81.39
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,203.35,117.29
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,262.89,162.83
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,322.67,212.48
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,381.32,262.73
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,439.34,312.03
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,495.34,358.04
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,550.08,401.64
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,602.07,442.3
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,652.05,480.29
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,697.15,513.3
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,739.28,543.39
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,778.12,571.16
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,813.88,594.86
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,843.32,615.08
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,869.21,633.15
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,888.93,647.94
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,904.85,660.52
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,912.63,667.54
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,928.16,679.88
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,924.53,680.46
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,916.95,678.84
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,896.99,669.16
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,873.33,657.02
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,837.15,636.1
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,805.11,617.42
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,746.95,579.33
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,687.14,538.17
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,602.26,476.26
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,517.72,410.43
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,389.0,304.08
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,251.97,130.14
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,94.58,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
