Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,8.65,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,21.21,10.51
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,34.02,23.97
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,43.48,32.89
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,55.57,43.87
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,62.34,49.99
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,69.01,55.85
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,73.47,59.51
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,77.85,63.02
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,80.94,65.34
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,83.95,67.57
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,86.04,69.0
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,88.06,70.37
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,89.31,71.08
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,98.28,78.31
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,99.06,78.62
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,99.82,78.95
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,148.88,89.06
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,205.72,123.94
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,262.81,167.97
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,320.23,215.87
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,376.58,264.19
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,432.59,311.73
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,486.46,356.19
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,539.12,398.37
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,588.33,437.26
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,635.64,473.66
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,680.09,507.58
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,722.23,539.22
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,758.32,566.72
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,791.29,591.79
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,818.47,610.45
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,842.12,626.84
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,858.57,638.59
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,871.18,648.0
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,876.18,652.59
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,884.01,659.33
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,875.94,656.18
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,864.09,650.78
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,841.06,637.39
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,814.6,621.64
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,773.34,595.83
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,729.28,567.4
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,666.45,524.29
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,601.95,478.0
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,509.01,407.6
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,425.84,340.85
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,309.09,241.86
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,178.94,69.9
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,61.82,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,7.87,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,21.11,10.0
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,34.51,24.32
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,44.91,34.11
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,55.24,43.56
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,59.65,47.61
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,67.11,54.19
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,89.44,73.5
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,111.19,91.89
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,126.3,104.26
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,144.48,119.05
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,146.18,119.8
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,155.4,126.89
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,162.06,131.77
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,176.23,142.81
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,185.72,149.94
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,191.57,154.11
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,231.7,170.9
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,260.16,190.76
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,285.82,202.57
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,333.81,234.39
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,375.03,265.68
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,430.59,309.71
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,485.08,355.32
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,538.58,398.96
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,588.34,438.75
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,636.15,476.09
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,676.39,507.57
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,719.88,540.58
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,756.45,567.55
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,789.98,591.07
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,827.9,617.54
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,853.42,635.69
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,871.3,649.63
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,885.32,661.28
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,891.8,668.82
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,894.3,674.0
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,888.04,672.18
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,877.88,667.94
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,861.17,658.73
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,835.01,643.0
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,796.41,618.91
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,755.04,592.19
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,692.2,549.24
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,627.77,502.95
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,539.54,435.25
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,451.83,363.96
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,324.26,254.22
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,184.96,39.79
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,66.21,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,9.44,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,20.92,9.39
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,32.15,22.31
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,38.64,28.68
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,45.27,34.86
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,51.86,40.88
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,65.06,52.6
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,90.41,74.68
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,111.01,92.19
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,129.21,107.32
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,146.94,121.8
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,153.03,126.26
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,156.73,128.72
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,113.41,91.92
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,88.66,70.8
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,89.78,71.5
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,90.81,72.09
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,142.0,81.81
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,202.62,118.63
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,263.27,166.25
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,323.79,218.14
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,382.95,270.08
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,441.45,320.99
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,497.8,368.64
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,552.59,413.56
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,604.58,456.37
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,654.58,496.62
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,701.98,533.58
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,747.07,568.14
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,786.97,597.58
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,823.73,622.93
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,855.72,645.6
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,884.22,666.04
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,905.64,682.54
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,923.22,696.73
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,934.53,706.31
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,941.9,713.54
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,940.15,715.55
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,946.06,723.02
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,931.51,715.27
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,913.19,705.13
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,878.97,685.0
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,841.52,661.93
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,785.98,624.55
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,736.56,589.43
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,648.54,521.97
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,561.24,450.46
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,419.11,325.36
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,258.35,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,102.96,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.13,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,4.16,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,6.06,0.0
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,7.97,1.53
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,9.88,3.26
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,22.11,14.21
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,34.41,25.06
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,40.21,30.09
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,46.02,35.09
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,58.42,45.72
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,70.84,56.23
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,56.94,44.04
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,43.06,31.92
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,62.45,48.5
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,81.34,64.38
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,85.43,64.62
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,89.58,67.87
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,185.45,141.96
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,286.02,217.23
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,333.87,248.31
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,414.28,306.81
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,293.49,222.99
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,132.7,101.23
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,132.62,101.63
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,132.5,101.59
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,357.63,278.57
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,603.02,457.59
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,625.08,472.13
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,644.88,487.13
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,685.26,517.58
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,725.21,547.42
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,736.25,556.62
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,744.3,564.18
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,820.35,620.13
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,886.72,666.11
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,875.53,660.06
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,860.42,652.45
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,832.37,635.59
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,800.69,616.13
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,754.14,586.27
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,704.61,553.45
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,629.43,500.03
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,561.51,449.69
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,469.1,378.04
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,379.16,304.2
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,261.87,198.62
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,103.88,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,37.33,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,6.29,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,19.99,7.39
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,33.75,23.51
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,44.56,33.75
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,55.32,43.6
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,63.34,50.77
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,74.23,60.2
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,78.23,63.42
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,82.24,66.56
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,85.53,69.02
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,88.75,71.38
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,89.31,71.48
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,89.94,71.67
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,91.2,72.52
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,100.38,80.04
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,88.9,70.07
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,88.56,69.53
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,138.06,78.21
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,198.68,113.65
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,258.95,159.33
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,319.36,209.33
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,378.53,259.99
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,436.97,309.62
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,493.24,355.86
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,548.13,399.6
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,600.45,440.88
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,650.7,479.54
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,695.98,514.34
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,738.26,546.38
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,776.74,574.77
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,812.04,599.04
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,841.92,619.78
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,868.23,638.32
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,887.85,653.21
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,903.63,665.85
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,911.23,672.88
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,926.12,684.96
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,921.83,685.15
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,913.57,683.08
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,893.92,672.21
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,870.59,658.86
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,832.85,636.57
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,798.96,616.19
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,739.77,577.1
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,679.07,534.47
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,587.94,464.78
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,497.74,391.22
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,357.33,263.51
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,153.27,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,13.79,2.74
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,28.25,18.7
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,34.9,25.23
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,41.66,31.52
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,50.05,39.05
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,54.95,43.3
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,58.45,46.19
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,61.95,49.01
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,64.47,50.92
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,66.96,52.78
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,76.61,60.76
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,79.09,62.54
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,80.98,63.84
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,82.76,65.04
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,83.5,65.39
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,84.18,65.69
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,134.01,74.57
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,195.9,111.01
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,257.18,157.88
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,318.39,209.15
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,378.64,261.32
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,438.1,312.45
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,495.88,360.5
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,552.23,405.91
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,605.41,448.06
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,656.47,487.4
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,702.04,522.18
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,744.33,553.88
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,783.26,582.7
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,818.95,607.38
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,848.46,628.0
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,874.29,646.34
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,894.55,661.82
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,910.95,675.02
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,918.35,681.23
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,921.74,685.09
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,928.69,692.86
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,920.47,690.69
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,899.06,679.24
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,873.91,665.16
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,835.16,641.38
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,800.48,619.65
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,738.25,577.47
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,674.51,531.78
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,578.72,459.34
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,483.97,382.35
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,337.44,243.56
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,127.7,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,13.39,1.8
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,27.41,17.99
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,34.48,24.95
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,41.63,31.63
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,50.03,39.21
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,54.93,43.49
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,58.44,46.4
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,61.94,49.23
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,64.47,51.14
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,66.97,53.0
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,76.57,60.8
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,79.06,62.42
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,80.97,63.72
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,82.78,64.95
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,84.07,65.62
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,85.27,66.22
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,134.19,74.4
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,196.06,109.85
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,257.38,155.9
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,318.68,206.41
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,378.92,257.62
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,438.37,307.79
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,495.7,354.93
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,551.48,399.51
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,604.53,441.19
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,655.46,480.21
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,701.38,514.79
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,744.33,546.58
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,783.01,575.82
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,818.38,601.15
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,848.02,621.65
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,873.96,639.9
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,893.76,652.86
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,909.67,663.44
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,916.64,669.25
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,919.6,672.76
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,925.84,679.94
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,917.08,677.48
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,896.11,665.93
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,871.43,651.9
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,832.69,628.52
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,790.88,602.24
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,735.39,565.01
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,671.83,519.74
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,576.3,448.85
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,482.18,373.38
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,330.85,226.2
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,124.09,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,13.77,1.07
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,28.09,18.49
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,35.45,25.77
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,42.9,32.73
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,47.73,37.14
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,52.59,41.41
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,60.34,47.98
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,63.77,50.61
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,66.55,52.62
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,69.28,54.55
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,70.81,55.43
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,80.4,63.1
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,82.26,64.31
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,84.0,65.48
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,84.75,65.68
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,85.43,65.85
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,132.51,73.27
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,193.12,107.56
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,253.85,152.83
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,314.6,202.58
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,373.8,252.72
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,432.17,301.83
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,488.65,348.48
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,543.7,392.75
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,595.29,433.33
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,644.71,471.24
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,689.88,505.23
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,732.03,536.38
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,769.91,563.5
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,804.55,586.43
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,833.72,606.5
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,859.28,624.38
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,878.56,638.9
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,894.0,651.19
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,901.26,657.18
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,904.56,660.9
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,909.96,667.48
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,900.52,664.54
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,879.91,653.17
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,855.67,639.34
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,816.49,615.55
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,774.32,588.9
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,718.33,551.72
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,654.65,506.56
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,558.96,434.58
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,464.78,357.99
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,307.89,197.27
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,103.75,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,13.38,0.0
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,27.3,17.46
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,34.67,24.64
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,42.1,31.43
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,47.32,36.14
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,52.56,40.67
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,61.04,47.78
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,65.11,50.93
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,67.84,52.87
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,70.54,54.74
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,73.02,56.38
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,75.41,57.94
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,85.06,65.61
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,86.77,66.65
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,86.95,66.33
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,87.09,66.0
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,133.58,73.11
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,194.52,106.75
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,255.45,151.07
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,316.36,199.65
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,375.68,248.9
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,434.22,297.31
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,490.43,343.14
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,545.07,386.66
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,596.97,426.67
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,646.72,464.08
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,689.71,495.89
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,729.11,524.57
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,766.16,550.72
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,800.0,573.15
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,828.32,592.36
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,853.06,609.44
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,870.71,622.69
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,895.18,640.53
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,901.66,646.6
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,904.07,650.5
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,896.86,648.96
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,885.66,645.06
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,863.2,632.59
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,837.07,617.62
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,802.05,597.97
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,757.96,571.22
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,689.27,524.75
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,619.31,474.79
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,518.89,400.81
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,420.19,321.58
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,261.85,151.62
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,64.48,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,13.73,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,27.37,17.06
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,37.99,27.06
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,51.23,38.88
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,58.54,45.33
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,65.74,51.47
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,71.06,55.82
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,76.27,59.95
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,79.8,62.61
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,83.25,65.16
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,86.08,67.04
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,88.82,68.82
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,90.15,69.73
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,91.47,70.64
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,95.18,73.37
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,91.4,69.99
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,134.92,77.13
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,193.56,110.43
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,252.21,153.71
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,315.55,204.65
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,372.48,252.38
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,428.87,299.35
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,482.62,342.96
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,534.96,384.21
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,584.12,422.39
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,631.24,458.03
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,674.86,490.74
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,715.88,521.02
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,759.61,552.87
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,793.47,577.55
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,821.14,596.04
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,845.21,612.3
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,861.92,625.18
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,874.7,635.79
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,877.53,638.95
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,876.26,639.73
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,866.08,636.15
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,858.52,634.45
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,827.49,615.89
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,792.98,594.89
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,746.94,567.02
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,698.24,536.11
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,616.92,479.53
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,534.32,418.97
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,430.51,338.78
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,335.35,259.25
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,176.63,86.4
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
