Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,14.81,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,29.13,18.83
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,40.33,29.66
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,51.54,39.95
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,59.94,47.52
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,68.25,54.76
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,72.3,58.1
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,73.63,58.98
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,91.58,74.13
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,109.06,88.58
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,119.47,96.87
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,129.34,104.63
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,151.6,122.56
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,183.36,147.93
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,121.69,96.75
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,86.27,67.19
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,129.51,74.65
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,195.93,114.44
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,253.06,157.28
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,310.52,204.89
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,367.5,253.99
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,423.85,302.34
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,477.84,347.98
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,530.55,391.48
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,579.88,431.35
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,627.14,468.66
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,671.06,502.72
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,712.42,534.26
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,748.86,561.39
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,782.17,584.91
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,809.26,604.18
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,832.8,621.23
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,859.34,641.13
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,872.56,652.27
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,878.71,658.36
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,880.89,662.04
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,872.23,659.29
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,859.64,654.04
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,835.08,639.29
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,813.62,626.54
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,771.41,599.36
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,726.6,569.34
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,656.77,519.72
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,585.77,466.29
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,482.64,384.9
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,381.28,297.33
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,201.52,74.92
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,13.04,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,25.37,15.69
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,40.45,29.96
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,55.33,43.59
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,70.21,57.08
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,84.85,70.11
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,98.97,82.27
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,110.3,91.75
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,115.57,96.02
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,123.54,102.58
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,95.83,78.21
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,75.16,60.03
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,76.73,61.24
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,86.96,69.88
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,87.15,69.73
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,87.31,69.59
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,130.71,76.26
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,190.98,111.22
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,250.63,157.58
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,310.4,209.2
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,369.66,262.04
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,428.21,314.03
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,484.2,363.0
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,538.73,409.49
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,591.05,452.93
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,641.37,493.63
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,687.43,530.48
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,730.81,564.61
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,770.63,595.57
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,807.36,622.21
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,838.65,645.01
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,866.46,665.51
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,887.14,682.52
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,903.98,697.18
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,913.37,705.63
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,918.84,711.63
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,925.18,717.54
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,916.75,713.25
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,897.74,702.15
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,875.0,688.27
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,834.47,661.94
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,790.77,632.19
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,731.57,587.95
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,663.95,534.55
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,554.92,446.35
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,447.9,349.42
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,230.12,42.44
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,13.75,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,27.48,17.26
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,39.16,28.81
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,48.67,37.81
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,54.69,43.48
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,60.73,48.96
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,63.96,51.68
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,67.26,54.37
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,69.93,56.45
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,78.56,63.69
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,79.21,63.91
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,79.94,64.22
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,81.38,65.28
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,82.8,66.33
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,90.27,72.44
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,89.4,71.4
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,132.52,77.79
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,193.61,113.01
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,254.07,159.6
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,314.64,211.36
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,374.16,264.36
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,432.87,316.45
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,489.13,365.77
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,543.88,412.64
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,595.95,456.01
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,645.84,496.5
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,690.92,532.42
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,733.04,565.34
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,770.65,594.07
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,804.95,618.37
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,833.24,638.63
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,857.8,656.42
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,875.16,668.92
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,888.57,678.91
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,903.52,690.63
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,904.14,692.7
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,895.92,690.28
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,883.68,685.21
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,856.31,668.21
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,832.04,653.19
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,786.75,623.2
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,738.83,590.11
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,665.95,535.74
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,591.81,477.37
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,478.81,385.5
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,368.11,284.59
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,188.97,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,11.79,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,24.01,14.32
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,31.48,22.14
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,39.06,29.31
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,44.02,33.91
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,53.05,41.97
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,53.88,42.47
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,54.91,43.1
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,82.02,66.53
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,107.9,88.4
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,85.63,68.83
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,75.85,60.16
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,77.83,61.57
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,79.7,62.88
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,80.52,63.3
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,81.29,63.69
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,123.11,69.52
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,183.52,103.47
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,243.76,149.23
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,303.78,199.91
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,362.52,251.36
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,420.39,301.82
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,476.06,349.07
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,530.12,393.62
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,580.69,435.04
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,629.0,473.68
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,673.19,508.36
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,714.36,540.14
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,751.18,569.02
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,784.72,593.59
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,811.69,613.02
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,834.94,630.1
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,852.06,643.92
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,865.33,655.37
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,870.57,660.9
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,871.92,664.02
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,875.45,669.04
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,864.59,664.24
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,843.33,651.6
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,818.57,636.3
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,776.67,608.93
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,731.97,578.37
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,671.67,534.36
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,604.22,481.99
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,497.25,395.54
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,393.61,296.88
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,197.03,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,10.59,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,21.71,12.17
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,30.54,21.14
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,37.61,27.75
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,42.72,32.48
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,47.88,37.06
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,51.23,39.9
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,54.59,42.66
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,63.6,50.28
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,66.97,52.92
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,69.41,54.62
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,71.76,56.21
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,73.87,57.72
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,75.87,59.15
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,76.5,59.29
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,77.08,59.4
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,118.93,64.95
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,180.71,98.66
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,242.55,144.66
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,304.33,195.71
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,364.49,247.39
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,423.72,298.0
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,480.73,345.15
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,536.14,389.49
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,588.65,431.02
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,638.89,469.65
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,684.53,503.4
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,726.95,534.01
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,764.9,561.47
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,799.52,584.61
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,828.05,604.38
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,852.84,621.87
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,871.44,636.12
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,886.12,648.08
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,892.41,654.24
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,894.71,658.07
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,887.71,656.59
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,887.66,659.88
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,864.52,647.07
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,837.79,631.69
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,795.56,606.25
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,750.46,577.45
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,680.39,528.11
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,618.18,481.06
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,507.48,393.95
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,400.39,289.8
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,159.43,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,10.23,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,21.71,11.67
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,28.92,19.29
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,39.29,28.68
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,44.35,33.3
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,49.46,37.78
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,53.49,41.17
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,57.49,44.44
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,60.18,46.42
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,69.55,54.03
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,73.18,56.67
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,76.63,59.15
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,78.64,60.51
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,80.53,61.8
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,80.28,61.18
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,80.02,60.58
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,120.84,65.57
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,182.48,98.27
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,244.91,143.94
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,306.41,193.78
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,365.79,243.56
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,424.32,292.4
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,479.82,337.42
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,532.7,378.87
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,583.28,417.99
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,631.67,454.39
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,675.12,486.85
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,715.47,516.51
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,751.52,543.41
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,784.3,566.92
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,808.58,583.75
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,838.39,604.36
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,854.9,617.04
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,867.46,627.51
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,867.66,629.0
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,863.63,628.05
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,852.28,623.05
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,843.36,619.72
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,813.57,601.98
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,780.41,581.77
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,731.26,551.52
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,679.62,518.06
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,604.99,465.96
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,529.41,409.79
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,417.2,321.7
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,308.52,215.49
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,115.32,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,11.8,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,24.59,13.53
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,34.66,23.95
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,44.68,33.05
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,51.55,39.23
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,58.38,45.15
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,63.04,48.92
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,67.66,52.53
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,70.95,54.92
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,74.19,57.22
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,82.93,64.04
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,85.4,65.58
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,86.99,66.55
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,88.55,67.5
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,89.65,68.1
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,90.74,68.7
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,129.01,73.73
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,188.7,105.67
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,248.1,148.38
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,307.55,195.8
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,368.33,245.96
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,424.38,292.52
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,478.17,336.64
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,530.42,378.47
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,579.88,417.72
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,631.52,457.32
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,677.23,491.99
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,725.79,527.93
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,763.58,555.14
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,798.05,578.24
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,826.21,597.03
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,850.63,613.52
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,869.16,627.6
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,883.78,639.43
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,890.37,645.05
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,892.98,648.37
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,895.54,653.13
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,883.72,648.62
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,837.38,620.12
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,794.16,593.33
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,746.13,563.34
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,695.59,530.02
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,594.29,457.44
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,491.8,380.44
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,378.7,291.51
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,268.72,179.41
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,98.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,11.02,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,21.09,10.51
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,35.4,24.59
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,49.47,37.29
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,60.76,47.34
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,71.83,56.93
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,79.92,63.72
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,87.84,70.19
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,93.82,74.88
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,99.65,79.36
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,104.74,83.01
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,111.31,87.83
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,113.47,89.17
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,115.61,90.52
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,103.85,80.56
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,101.36,78.24
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,136.76,82.31
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,193.65,112.89
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,253.55,159.25
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,313.01,208.82
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,363.49,250.26
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,413.8,291.45
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,458.75,328.76
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,496.75,359.73
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,535.73,390.0
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,573.07,418.35
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,624.03,456.46
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,674.01,493.54
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,703.53,516.09
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,729.87,536.43
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,727.65,535.96
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,713.85,527.82
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,717.17,532.76
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,717.1,535.24
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,706.7,529.67
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,692.95,521.87
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,667.8,506.66
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,639.61,489.14
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,619.65,476.8
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,596.91,462.07
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,540.28,422.69
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,482.21,380.78
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,433.53,343.93
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,383.53,303.61
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,286.22,223.02
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,181.96,113.95
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,59.35,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,11.8,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,22.66,11.66
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,34.67,24.5
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,46.65,35.62
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,54.88,43.17
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,65.95,52.96
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,69.92,56.3
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,73.98,59.59
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,77.31,62.17
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,80.6,64.68
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,83.3,66.52
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,85.94,68.28
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,87.79,69.51
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,89.6,70.72
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,98.42,77.78
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,99.56,78.39
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,134.0,82.08
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,190.79,112.64
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,247.17,155.55
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,306.37,204.75
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,359.76,249.65
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,412.86,294.26
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,462.03,335.83
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,507.09,373.08
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,550.66,407.57
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,592.41,439.84
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,635.51,473.39
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,677.71,505.93
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,708.3,529.83
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,735.68,551.35
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,744.68,558.94
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,748.09,562.73
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,752.75,568.15
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,746.55,566.27
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,739.43,563.08
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,728.89,557.49
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,705.5,543.41
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,678.96,526.97
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,656.08,513.76
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,630.38,497.54
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,572.81,457.09
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,513.87,413.86
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,457.23,369.89
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,399.87,322.58
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,294.82,233.13
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,180.32,103.36
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,58.74,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,11.02,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,22.97,11.51
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,32.68,22.89
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,42.39,32.09
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,48.96,38.31
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,55.53,44.32
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,59.59,47.85
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,63.68,51.28
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,66.79,53.77
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,75.64,61.22
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,77.29,62.19
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,78.95,63.17
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,80.76,64.41
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,82.53,65.62
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,81.77,64.69
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,90.17,71.53
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,125.48,74.96
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,184.49,106.35
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,243.35,150.06
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,301.92,198.78
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,359.45,248.7
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,416.27,297.96
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,470.04,344.1
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,522.09,387.73
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,571.7,428.03
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,619.2,465.59
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,663.1,499.56
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,704.54,531.04
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,740.15,557.9
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,772.48,581.22
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,797.1,599.01
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,826.82,620.45
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,843.02,633.47
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,855.27,644.19
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,858.14,648.16
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,856.94,649.63
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,845.08,644.62
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,829.29,636.96
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,808.94,625.95
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,779.83,608.32
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,730.59,576.45
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,679.0,541.01
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,603.31,484.16
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,527.03,422.85
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,404.36,318.86
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,270.87,133.19
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,104.91,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
