Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,10.23,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,21.45,9.84
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,30.06,20.62
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,38.76,28.94
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,44.38,34.34
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,50.06,39.59
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,53.67,42.75
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,61.99,49.99
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,65.21,52.6
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,68.4,55.13
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,70.33,56.53
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,72.25,57.92
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,73.64,58.96
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,83.39,67.24
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,83.95,67.42
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,84.46,67.58
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,119.61,71.21
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,179.88,103.74
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,239.84,149.07
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,299.73,200.02
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,358.19,252.09
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,415.79,303.37
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,471.08,352.08
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,524.8,398.32
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,575.67,441.17
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,624.35,481.21
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,668.11,516.66
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,708.86,549.14
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,744.91,577.34
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,777.63,601.63
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,804.85,621.78
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,828.42,639.54
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,844.4,653.4
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,856.46,664.83
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,870.78,676.85
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,871.49,679.46
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,861.4,675.52
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,847.38,668.83
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,820.92,651.79
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,790.93,631.74
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,742.55,597.95
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,699.17,566.15
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,621.18,504.77
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,542.88,439.33
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,417.79,330.09
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,278.48,100.36
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,110.39,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,9.83,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,20.67,8.6
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,29.36,19.9
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,38.14,28.25
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,43.86,33.64
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,49.62,38.87
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,57.29,45.62
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,60.86,48.59
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,64.17,51.38
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,67.45,54.1
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,68.8,54.99
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,77.56,62.32
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,79.62,63.78
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,81.58,65.16
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,82.23,65.43
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,82.83,65.67
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,117.65,68.85
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,179.24,101.35
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,240.8,147.27
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,302.27,198.93
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,361.89,251.46
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,420.58,303.13
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,477.65,352.05
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,533.12,398.27
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,585.29,441.43
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,635.18,481.72
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,680.28,517.58
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,722.41,550.55
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,760.23,579.45
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,794.69,604.11
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,822.7,624.4
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,846.93,642.28
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,864.53,656.55
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,878.17,668.39
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,882.42,673.35
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,882.63,675.79
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,883.41,679.52
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,870.06,673.48
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,842.98,656.5
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,812.3,636.5
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,763.62,603.28
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,712.03,566.1
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,638.11,509.85
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,556.15,443.27
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,421.7,326.48
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,269.87,42.25
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,108.0,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,9.44,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,19.82,7.16
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,28.5,19.04
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,37.27,27.45
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,42.97,32.91
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,48.73,38.24
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,74.3,60.93
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,101.34,84.46
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,113.87,94.93
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,129.28,107.74
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,92.66,75.64
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,69.11,54.95
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,112.26,91.99
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,159.2,131.41
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,111.79,90.78
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,82.06,65.25
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,152.53,106.61
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,232.84,174.36
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,229.26,174.16
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,217.55,168.57
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,283.74,215.29
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,373.57,281.98
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,408.2,310.69
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,447.33,342.83
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,434.25,335.4
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,406.28,315.42
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,385.82,300.85
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,348.67,272.93
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,267.26,210.19
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,169.36,132.51
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,162.94,127.82
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,156.36,122.77
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,330.51,265.33
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,507.13,403.25
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,694.93,549.53
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,868.36,674.3
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,858.25,668.52
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,844.21,661.86
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,815.33,643.19
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,782.83,621.4
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,738.37,590.5
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,685.38,551.4
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,597.25,483.23
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,508.63,410.22
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,371.46,287.84
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,213.94,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,82.71,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,9.44,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,19.75,6.12
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,28.35,18.85
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,37.04,27.24
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,43.07,33.01
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,49.14,38.61
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,73.6,60.31
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,97.89,81.4
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,79.7,65.07
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,67.99,54.55
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,72.07,57.86
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,96.21,78.38
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,118.29,96.94
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,139.69,114.7
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,163.79,134.29
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,175.35,143.27
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,183.47,142.18
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,194.82,150.26
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,208.86,160.88
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,223.48,172.22
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,178.95,138.24
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,121.02,93.01
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,184.95,143.46
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,254.29,196.77
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,292.44,225.9
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,334.81,258.38
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,338.41,261.59
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,341.27,264.47
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,300.87,233.82
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,256.25,199.56
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,274.43,214.59
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,294.12,230.5
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,243.58,191.68
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,174.99,137.84
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,149.3,117.63
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,122.97,96.42
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,496.83,403.07
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,807.28,627.71
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,777.34,604.15
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,750.35,586.71
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,699.44,550.44
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,646.39,510.96
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,560.27,444.9
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,474.04,374.63
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,340.1,255.22
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,182.68,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,10.23,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,19.63,4.76
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,31.65,21.48
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,43.64,32.85
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,51.96,40.7
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,63.28,50.98
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,70.52,57.33
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,77.58,63.34
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,98.52,81.47
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,125.08,104.13
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,103.77,85.23
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,88.27,71.53
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,116.7,95.73
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,160.95,132.79
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,163.02,133.83
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,162.78,133.14
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,173.07,125.71
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,212.13,146.79
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,242.5,160.04
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,299.33,199.11
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,356.1,248.84
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,412.17,298.05
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,466.57,344.7
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,520.07,389.47
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,569.52,430.58
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,616.79,468.98
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,661.05,504.73
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,702.85,538.06
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,738.57,566.07
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,770.99,590.76
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,797.69,610.83
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,820.75,628.57
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,836.53,642.22
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,857.9,660.06
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,862.51,665.16
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,863.07,667.77
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,851.38,662.7
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,835.72,654.84
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,808.18,637.42
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,777.08,616.8
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,731.39,584.66
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,677.27,544.22
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,592.77,478.04
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,508.13,406.95
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,365.67,272.24
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,158.48,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,9.05,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,18.95,2.96
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,28.02,18.44
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,37.24,27.43
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,43.33,33.24
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,49.49,38.88
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,52.82,41.74
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,60.81,48.59
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,64.14,51.3
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,67.46,53.94
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,69.17,55.15
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,70.9,56.36
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,80.07,64.11
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,82.07,65.64
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,82.73,65.92
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,83.35,66.18
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,114.13,68.2
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,176.04,99.45
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,237.25,144.27
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,298.51,195.41
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,358.75,248.28
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,418.1,300.43
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,474.73,349.08
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,529.8,395.11
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,581.85,438.29
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,631.55,478.55
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,676.54,514.77
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,718.42,548.02
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,755.42,576.49
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,788.99,601.01
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,816.7,621.18
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,840.62,638.92
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,857.26,652.59
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,869.89,663.79
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,872.3,667.51
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,880.53,675.47
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,869.28,670.76
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,854.0,663.34
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,821.17,642.01
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,784.67,617.42
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,729.47,578.67
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,680.41,542.21
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,587.84,470.06
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,495.18,392.88
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,346.49,248.95
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,135.55,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,8.26,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,17.31,0.47
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,26.02,16.6
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,34.89,25.23
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,40.66,30.73
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,46.51,36.09
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,54.4,43.08
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,58.45,46.51
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,61.46,48.95
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,64.45,51.33
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,66.58,52.91
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,68.69,54.47
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,77.94,62.16
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,79.95,63.57
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,80.05,63.26
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,80.13,62.93
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,109.23,64.27
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,170.19,94.04
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,230.95,137.91
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,291.46,187.74
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,350.67,238.99
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,408.96,289.5
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,465.05,336.76
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,519.48,381.22
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,570.12,422.24
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,618.41,460.31
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,663.07,495.24
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,704.87,527.41
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,741.58,554.93
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,774.91,578.56
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,802.08,597.95
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,825.48,615.01
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,842.05,627.04
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,854.67,636.67
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,858.44,640.61
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,858.22,642.14
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,857.44,644.65
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,842.98,637.89
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,814.11,621.77
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,781.76,602.46
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,730.86,568.59
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,677.26,530.47
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,598.24,469.46
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,512.17,397.93
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,362.39,246.03
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,157.56,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,7.47,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,15.7,0.0
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,24.1,14.72
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,32.64,23.1
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,41.35,31.19
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,47.31,36.63
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,51.78,40.49
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,56.23,44.19
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,59.31,46.68
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,62.37,49.11
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,64.5,50.59
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,73.78,58.18
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,76.25,59.97
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,78.59,61.68
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,82.08,64.2
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,85.37,66.55
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,112.51,67.28
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,171.82,95.55
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,231.51,137.87
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,290.97,185.87
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,348.6,234.58
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,405.34,282.34
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,459.34,326.24
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,511.57,367.04
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,527.17,381.91
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,517.5,377.05
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,543.76,396.18
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,567.69,412.77
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,665.02,482.01
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,757.54,546.24
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,721.12,520.97
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,659.92,480.48
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,749.17,545.82
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,823.99,596.17
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,779.12,569.22
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,723.3,536.02
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,725.94,541.83
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,725.02,544.43
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,679.88,517.11
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,630.52,485.88
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,609.42,473.98
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,585.58,457.74
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,487.22,383.51
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,388.93,303.73
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,223.35,141.43
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,7.87,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,15.26,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,26.63,16.5
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,36.94,26.47
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,43.69,32.8
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,50.49,38.94
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,55.1,42.88
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,59.73,46.67
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,63.03,49.32
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,71.75,56.55
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,74.29,58.29
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,76.8,59.99
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,78.44,61.06
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,80.06,62.13
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,82.61,63.84
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,77.71,59.38
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,104.62,60.13
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,165.82,88.45
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,226.8,131.0
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,287.51,179.64
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,346.9,229.7
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,405.34,279.05
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,461.37,325.72
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,515.66,369.77
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,566.6,410.09
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,615.21,447.53
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,659.64,481.53
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,701.09,512.75
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,737.37,540.4
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,770.23,564.42
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,796.9,582.46
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,819.78,598.14
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,835.8,610.72
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,847.86,620.98
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,850.64,624.98
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,849.43,626.59
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,848.21,628.75
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,833.48,621.87
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,804.22,603.81
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,771.49,582.73
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,718.33,547.7
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,662.6,508.42
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,572.44,441.36
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,493.88,375.77
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,331.73,189.3
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,129.42,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,7.08,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,14.87,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,23.66,13.91
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,32.59,22.77
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,38.07,27.99
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,47.26,36.27
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,51.72,40.1
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,56.19,43.8
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,59.65,46.61
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,63.08,49.33
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,65.54,51.08
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,67.96,52.76
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,77.06,60.18
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,79.1,61.59
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,80.63,62.47
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,82.09,63.29
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,107.55,63.9
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,167.84,91.91
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,227.79,134.2
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,287.4,182.73
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,345.41,232.25
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,402.45,281.1
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,456.87,326.77
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,509.49,369.75
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,559.43,410.68
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,607.09,448.92
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,649.11,481.83
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,688.0,511.84
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,722.87,538.57
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,754.39,562.25
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,779.44,580.23
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,800.76,595.91
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,814.78,607.47
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,834.0,622.79
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,834.86,624.71
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,831.62,624.19
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,817.4,616.88
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,799.27,606.84
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,765.56,586.27
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,735.17,567.19
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,678.37,527.76
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,619.58,484.51
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,524.52,410.71
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,430.2,330.65
2016,10,9,17,15,192.5,17.5,0.8,18.0,40.5,227.82,112.18
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
