Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,82.0,9.0,1.0,12.5,13.0,7.08,0.0
2016,10,10,6,30,164.0,18.0,0.9,13.0,26.0,14.75,0.0
2016,10,10,6,45,297.5,30.5,0.85,13.5,66.5,25.08,15.03
2016,10,10,7,0,431.0,43.0,0.8,14.0,107.0,35.46,25.44
2016,10,10,7,15,510.0,51.5,0.75,14.0,155.5,42.28,32.0
2016,10,10,7,30,589.0,60.0,0.7,14.0,204.0,49.14,38.38
2016,10,10,7,45,641.5,65.5,0.7,14.5,254.5,53.46,42.24
2016,10,10,8,0,694.0,71.0,0.7,15.0,305.0,57.81,45.98
2016,10,10,8,15,728.5,75.0,0.7,15.5,353.0,65.84,52.86
2016,10,10,8,30,763.0,79.0,0.7,16.0,401.0,69.05,55.4
2016,10,10,8,45,788.5,82.0,0.7,16.5,446.0,71.35,57.11
2016,10,10,9,0,814.0,85.0,0.7,17.0,491.0,73.64,58.8
2016,10,10,9,15,831.5,87.5,0.75,17.5,530.5,75.38,60.02
2016,10,10,9,30,849.0,90.0,0.8,18.0,570.0,77.11,61.22
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.5,77.21,61.03
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,85.94,68.2
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,109.6,68.13
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,168.96,95.9
2016,10,10,10,45,907.5,93.5,1.05,19.5,710.5,228.41,138.36
2016,10,10,11,0,912.0,95.0,1.1,20.0,729.0,287.65,187.19
2016,10,10,11,15,915.0,95.5,1.1,20.0,740.0,345.28,237.41
2016,10,10,11,30,918.0,96.0,1.1,20.0,751.0,402.01,287.06
2016,10,10,11,45,918.0,96.5,1.15,20.5,753.5,456.4,333.71
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,509.11,377.75
2016,10,10,12,15,696.5,181.5,1.2,21.0,679.5,519.34,390.25
2016,10,10,12,30,475.0,266.0,1.2,21.0,603.0,502.29,380.4
2016,10,10,12,45,677.5,186.5,1.25,21.0,657.0,594.19,450.92
2016,10,10,13,0,880.0,107.0,1.3,21.0,711.0,681.98,517.65
2016,10,10,13,15,873.0,105.5,1.3,20.5,689.5,721.56,548.06
2016,10,10,13,30,866.0,104.0,1.3,20.0,668.0,752.45,572.65
2016,10,10,13,45,852.5,103.5,1.3,20.0,638.5,775.96,589.9
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,795.54,604.16
2016,10,10,14,15,823.5,100.5,1.3,19.5,573.5,807.36,614.44
2016,10,10,14,30,808.0,98.0,1.3,19.0,538.0,815.1,622.2
2016,10,10,14,45,784.0,96.0,1.3,19.0,496.0,812.07,621.59
2016,10,10,15,0,760.0,94.0,1.3,19.0,454.0,810.42,622.14
2016,10,10,15,15,731.5,89.5,1.25,18.5,408.5,793.06,612.33
2016,10,10,15,30,703.0,85.0,1.2,18.0,363.0,771.93,599.83
2016,10,10,15,45,658.5,80.5,1.2,18.0,313.5,732.94,573.69
2016,10,10,16,0,614.0,76.0,1.2,18.0,264.0,690.66,544.31
2016,10,10,16,15,553.0,68.5,1.15,17.0,215.0,627.06,499.15
2016,10,10,16,30,492.0,61.0,1.1,16.0,166.0,561.22,449.59
2016,10,10,16,45,396.5,50.0,1.1,15.5,119.5,460.0,369.02
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,359.17,281.45
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,187.66,70.85
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,7.08,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,13.71,0.0
2016,10,11,6,45,261.0,31.5,0.75,12.5,62.0,25.84,15.48
2016,10,11,7,0,388.0,45.0,0.8,13.0,101.0,36.91,26.76
2016,10,11,7,15,468.5,54.0,0.8,13.0,148.5,43.99,33.61
2016,10,11,7,30,549.0,63.0,0.8,13.0,196.0,51.1,40.26
2016,10,11,7,45,274.5,65.0,0.8,13.5,131.5,47.65,37.21
2016,10,11,8,0,0.0,67.0,0.8,14.0,67.0,51.31,40.4
2016,10,11,8,15,0.0,100.0,0.8,14.0,100.0,74.53,60.87
2016,10,11,8,30,0.0,133.0,0.8,14.0,133.0,96.86,80.24
2016,10,11,8,45,11.0,158.5,0.85,14.5,164.0,114.09,94.73
2016,10,11,9,0,22.0,184.0,0.9,15.0,195.0,131.01,108.77
2016,10,11,9,15,37.0,209.5,0.85,15.5,230.0,140.84,116.55
2016,10,11,9,30,52.0,235.0,0.8,16.0,265.0,155.53,128.35
2016,10,11,9,45,60.5,253.0,0.8,16.5,289.5,165.88,136.41
2016,10,11,10,0,69.0,271.0,0.8,17.0,314.0,175.97,144.21
2016,10,11,10,15,233.5,270.5,0.75,17.0,423.5,172.47,130.72
2016,10,11,10,30,398.0,270.0,0.7,17.0,533.0,213.11,151.02
2016,10,11,10,45,335.5,294.0,0.7,17.5,520.0,248.6,178.88
2016,10,11,11,0,273.0,318.0,0.7,18.0,507.0,277.58,204.18
2016,10,11,11,15,481.5,252.0,0.7,18.0,591.0,319.99,231.89
2016,10,11,11,30,690.0,186.0,0.7,18.0,675.0,384.2,279.28
2016,10,11,11,45,804.5,139.0,0.7,18.0,711.0,442.11,325.64
2016,10,11,12,0,919.0,92.0,0.7,18.0,747.0,503.8,375.21
2016,10,11,12,15,649.0,196.0,0.75,18.0,657.0,505.64,381.92
2016,10,11,12,30,379.0,300.0,0.8,18.0,567.0,467.53,356.7
2016,10,11,12,45,468.0,261.0,0.85,18.5,584.5,524.5,400.78
2016,10,11,13,0,557.0,222.0,0.9,19.0,602.0,577.73,441.25
2016,10,11,13,15,585.0,204.0,0.95,18.5,592.5,611.03,468.32
2016,10,11,13,30,613.0,186.0,1.0,18.0,583.0,650.43,499.71
2016,10,11,13,45,604.5,178.5,1.05,18.0,555.5,664.86,511.94
2016,10,11,14,0,596.0,171.0,1.1,18.0,528.0,676.0,522.04
2016,10,11,14,15,692.5,136.5,1.15,17.5,527.5,742.23,573.63
2016,10,11,14,30,789.0,102.0,1.2,17.0,527.0,801.37,617.16
2016,10,11,14,45,698.5,110.0,1.25,17.0,465.0,758.19,588.4
2016,10,11,15,0,608.0,118.0,1.3,17.0,403.0,703.91,552.37
2016,10,11,15,15,648.5,102.5,1.3,16.5,379.0,733.45,576.71
2016,10,11,15,30,689.0,87.0,1.3,16.0,355.0,759.92,597.85
2016,10,11,15,45,647.0,81.0,1.35,16.0,306.5,721.27,571.44
2016,10,11,16,0,605.0,75.0,1.4,16.0,258.0,679.42,542.23
2016,10,11,16,15,543.0,67.5,1.4,15.5,209.0,615.12,495.07
2016,10,11,16,30,481.0,60.0,1.4,15.0,160.0,548.59,443.5
2016,10,11,16,45,383.0,49.0,1.4,15.0,114.5,445.59,359.47
2016,10,11,17,0,285.0,38.0,1.4,15.0,69.0,346.44,270.35
2016,10,11,17,15,142.5,19.0,1.3,14.5,34.5,178.0,36.13
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,0.85,11.5,11.0,6.69,0.0
2016,10,12,6,30,124.0,17.0,0.8,12.0,22.0,13.38,0.0
2016,10,12,6,45,259.0,30.5,0.75,12.5,60.5,25.04,14.52
2016,10,12,7,0,394.0,44.0,0.7,13.0,99.0,36.17,26.06
2016,10,12,7,15,476.5,52.5,0.65,13.0,147.0,42.9,32.63
2016,10,12,7,30,559.0,61.0,0.6,13.0,195.0,49.69,39.01
2016,10,12,7,45,618.5,66.5,0.55,13.5,245.0,54.0,42.89
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,58.37,46.68
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,61.72,49.55
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,70.39,57.06
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,71.96,58.13
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,73.57,59.25
2016,10,12,9,15,825.0,87.5,0.55,15.5,520.5,75.33,60.49
2016,10,12,9,30,843.0,90.0,0.6,16.0,560.0,77.07,61.71
2016,10,12,9,45,856.0,92.0,0.65,16.5,593.0,78.34,62.53
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,79.6,63.35
2016,10,12,10,15,878.0,95.5,0.75,17.0,652.0,109.01,69.91
2016,10,12,10,30,887.0,97.0,0.8,17.0,678.0,167.75,96.77
2016,10,12,10,45,891.5,98.5,0.9,17.5,696.5,226.27,138.36
2016,10,12,11,0,896.0,100.0,1.0,18.0,715.0,284.58,186.56
2016,10,12,11,15,899.0,100.5,1.05,17.5,725.5,341.3,236.77
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,397.14,286.79
2016,10,12,11,45,903.0,100.5,1.15,17.0,738.5,450.28,333.65
2016,10,12,12,0,904.0,100.0,1.2,17.0,741.0,501.83,378.16
2016,10,12,12,15,902.5,100.0,1.2,17.0,735.5,550.72,419.2
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,597.37,457.37
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,641.27,492.08
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,682.82,524.26
2016,10,12,13,15,905.0,88.5,1.25,18.0,685.0,716.77,550.31
2016,10,12,13,30,898.0,87.0,1.2,18.0,663.0,747.28,573.22
2016,10,12,13,45,713.5,139.5,1.15,18.0,584.5,707.77,544.2
2016,10,12,14,0,529.0,192.0,1.1,18.0,506.0,635.26,491.63
2016,10,12,14,15,687.0,137.0,1.15,18.0,519.5,736.43,569.18
2016,10,12,14,30,845.0,82.0,1.2,18.0,533.0,823.18,630.17
2016,10,12,14,45,660.0,116.5,1.3,18.0,452.5,730.8,567.44
2016,10,12,15,0,475.0,151.0,1.4,18.0,372.0,614.42,485.54
2016,10,12,15,15,613.0,110.0,1.45,17.5,365.0,708.72,559.42
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,784.28,615.54
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,752.61,595.27
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,717.55,572.41
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,665.21,532.89
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,604.84,484.87
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,507.02,405.23
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,410.82,315.34
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,209.76,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,14.95,0.0
2016,10,13,6,45,174.0,30.0,0.8,11.5,54.0,22.7,12.37
2016,10,13,7,0,348.0,41.0,0.7,12.0,89.0,33.47,23.75
2016,10,13,7,15,406.0,53.5,0.7,12.0,132.0,43.2,33.0
2016,10,13,7,30,464.0,66.0,0.7,12.0,175.0,52.72,41.86
2016,10,13,7,45,501.0,76.5,0.75,12.5,219.0,60.25,48.63
2016,10,13,8,0,538.0,87.0,0.8,13.0,263.0,67.57,55.05
2016,10,13,8,15,569.5,94.0,0.8,13.0,305.5,72.06,58.92
2016,10,13,8,30,601.0,101.0,0.8,13.0,348.0,76.46,62.65
2016,10,13,8,45,522.0,135.0,0.8,13.5,366.5,94.75,78.37
2016,10,13,9,0,443.0,169.0,0.8,14.0,385.0,112.9,93.67
2016,10,13,9,15,552.0,151.0,0.75,14.5,442.0,103.63,85.19
2016,10,13,9,30,661.0,133.0,0.7,15.0,499.0,94.32,76.82
2016,10,13,9,45,650.5,147.0,0.7,16.0,525.0,101.66,82.65
2016,10,13,10,0,640.0,161.0,0.7,17.0,551.0,108.78,88.17
2016,10,13,10,15,647.0,168.0,0.7,17.0,576.0,127.45,89.03
2016,10,13,10,30,654.0,175.0,0.7,17.0,601.0,178.88,114.72
2016,10,13,10,45,533.5,228.0,0.7,17.5,582.0,237.91,162.45
2016,10,13,11,0,413.0,281.0,0.7,18.0,563.0,286.11,205.43
2016,10,13,11,15,436.0,275.0,0.7,18.0,577.0,320.59,233.56
2016,10,13,11,30,459.0,269.0,0.7,18.0,591.0,358.99,265.29
2016,10,13,11,45,467.0,265.0,0.75,18.5,593.0,394.32,294.61
2016,10,13,12,0,475.0,261.0,0.8,19.0,595.0,429.4,323.26
2016,10,13,12,15,489.5,254.5,0.8,19.0,597.0,465.36,352.36
2016,10,13,12,30,504.0,248.0,0.8,19.0,599.0,501.17,380.84
2016,10,13,12,45,491.0,248.0,0.85,19.5,584.0,525.57,400.09
2016,10,13,13,0,478.0,248.0,0.9,20.0,569.0,547.31,417.04
2016,10,13,13,15,484.0,237.5,0.9,20.0,553.5,570.04,435.13
2016,10,13,13,30,490.0,227.0,0.9,20.0,538.0,590.94,451.74
2016,10,13,13,45,545.0,196.5,0.9,20.0,528.5,627.35,480.23
2016,10,13,14,0,600.0,166.0,0.9,20.0,519.0,671.15,513.48
2016,10,13,14,15,562.5,166.5,0.9,19.5,482.0,655.34,504.33
2016,10,13,14,30,525.0,167.0,0.9,19.0,445.0,643.94,498.53
2016,10,13,14,45,444.5,169.5,0.9,19.0,392.0,594.47,463.57
2016,10,13,15,0,364.0,172.0,0.9,19.0,339.0,520.24,410.38
2016,10,13,15,15,281.0,163.0,0.9,18.5,284.0,448.14,357.68
2016,10,13,15,30,198.0,154.0,0.9,18.0,229.0,354.02,286.18
2016,10,13,15,45,185.5,134.5,0.9,18.0,197.5,326.77,266.1
2016,10,13,16,0,173.0,115.0,0.9,18.0,166.0,298.22,243.84
2016,10,13,16,15,155.5,94.5,0.8,17.5,133.5,262.41,215.0
2016,10,13,16,30,138.0,74.0,0.7,17.0,101.0,243.13,197.95
2016,10,13,16,45,106.5,54.0,0.6,16.5,71.5,175.48,140.83
2016,10,13,17,0,75.0,34.0,0.5,16.0,42.0,140.86,105.14
2016,10,13,17,15,37.5,17.0,0.5,15.5,21.0,58.56,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,1.7,14.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,5.5,1.8,14.5,5.5,4.16,0.0
2016,10,14,7,0,0.0,9.0,1.9,15.0,9.0,6.82,0.26
2016,10,14,7,15,0.0,14.0,1.9,15.0,14.0,10.62,3.76
2016,10,14,7,30,0.0,19.0,1.9,15.0,19.0,14.44,7.26
2016,10,14,7,45,0.0,24.0,1.9,15.5,24.0,18.26,10.71
2016,10,14,8,0,0.0,29.0,1.9,16.0,29.0,22.1,14.11
2016,10,14,8,15,0.0,34.0,1.9,16.0,34.0,25.94,17.5
2016,10,14,8,30,0.0,39.0,1.9,16.0,39.0,29.79,20.86
2016,10,14,8,45,0.0,28.5,1.95,16.0,28.5,21.75,13.67
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,13.73,6.52
2016,10,14,9,15,0.0,20.0,2.0,16.0,20.0,15.27,7.86
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,16.82,9.19
2016,10,14,9,45,0.0,40.0,2.0,16.5,40.0,30.65,21.25
2016,10,14,10,0,0.0,58.0,2.0,17.0,58.0,44.55,33.23
2016,10,14,10,15,0.0,51.5,2.0,17.0,51.5,39.55,27.37
2016,10,14,10,30,0.0,45.0,2.0,17.0,45.0,34.55,23.17
2016,10,14,10,45,0.0,47.0,2.05,17.5,47.0,36.11,24.38
2016,10,14,11,0,0.0,49.0,2.1,18.0,49.0,37.67,25.58
2016,10,14,11,15,0.0,86.5,2.05,18.0,86.5,66.72,49.44
2016,10,14,11,30,0.0,124.0,2.0,18.0,124.0,95.17,72.57
2016,10,14,11,45,8.5,186.0,2.0,18.0,192.0,145.28,112.79
2016,10,14,12,0,17.0,248.0,2.0,18.0,260.0,197.15,153.96
2016,10,14,12,15,8.5,153.5,2.0,18.0,159.5,122.71,94.65
2016,10,14,12,30,0.0,59.0,2.0,18.0,59.0,45.41,31.88
2016,10,14,12,45,0.0,55.5,2.0,18.0,55.5,42.69,29.71
2016,10,14,13,0,0.0,52.0,2.0,18.0,52.0,39.97,27.51
2016,10,14,13,15,0.5,112.0,2.0,18.0,112.5,87.15,66.32
2016,10,14,13,30,1.0,172.0,2.0,18.0,173.0,137.14,106.96
2016,10,14,13,45,0.5,161.0,2.0,18.0,161.5,128.45,100.01
2016,10,14,14,0,0.0,150.0,2.0,18.0,150.0,119.58,93.01
2016,10,14,14,15,4.0,163.5,1.95,18.0,165.5,136.04,106.75
2016,10,14,14,30,8.0,177.0,1.9,18.0,181.0,154.22,121.88
2016,10,14,14,45,10.5,169.5,1.9,18.0,175.0,152.24,120.68
2016,10,14,15,0,13.0,162.0,1.9,18.0,169.0,150.71,119.9
2016,10,14,15,15,6.5,93.5,1.85,17.5,97.0,79.83,61.73
2016,10,14,15,30,0.0,25.0,1.8,17.0,25.0,19.05,10.56
2016,10,14,15,45,0.0,21.5,1.8,17.0,21.5,16.36,8.32
2016,10,14,16,0,0.0,18.0,1.8,17.0,18.0,13.68,6.03
2016,10,14,16,15,0.0,14.5,1.7,16.5,14.5,11.01,3.74
2016,10,14,16,30,0.0,11.0,1.6,16.0,11.0,8.34,1.42
2016,10,14,16,45,0.0,7.5,1.5,16.0,7.5,5.68,0.0
2016,10,14,17,0,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,10,14,17,15,0.0,2.0,1.3,16.0,2.0,1.51,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,13.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,14.0,17.0,10.23,0.0
2016,10,15,6,45,259.5,25.0,1.2,14.5,54.0,20.52,9.62
2016,10,15,7,0,404.0,37.0,1.3,15.0,91.0,30.57,20.78
2016,10,15,7,15,487.5,45.0,1.35,15.0,137.0,37.11,27.13
2016,10,15,7,30,571.0,53.0,1.4,15.0,183.0,43.72,33.31
2016,10,15,7,45,621.5,59.0,1.45,15.5,231.0,48.5,37.63
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,53.29,41.8
2016,10,15,8,15,336.0,77.5,1.6,16.0,184.5,56.29,44.39
2016,10,15,8,30,0.0,90.0,1.7,16.0,90.0,68.12,54.67
2016,10,15,8,45,5.0,128.5,1.8,16.5,131.0,94.61,77.46
2016,10,15,9,0,10.0,167.0,1.9,17.0,172.0,119.94,98.86
2016,10,15,9,15,44.5,202.5,1.95,17.5,227.0,136.77,112.7
2016,10,15,9,30,79.0,238.0,2.0,18.0,282.0,157.01,129.27
2016,10,15,9,45,39.5,170.5,2.15,18.5,192.5,120.02,97.54
2016,10,15,10,0,0.0,103.0,2.3,19.0,103.0,78.79,62.24
2016,10,15,10,15,0.0,110.5,2.35,19.0,110.5,84.28,63.8
2016,10,15,10,30,0.0,118.0,2.4,19.0,118.0,89.89,68.26
2016,10,15,10,45,0.0,99.5,2.45,19.0,99.5,76.57,57.33
2016,10,15,11,0,0.0,81.0,2.5,19.0,81.0,62.43,45.75
2016,10,15,11,15,0.0,84.0,2.5,19.0,84.0,64.77,47.64
2016,10,15,11,30,0.0,87.0,2.5,19.0,87.0,67.11,49.52
2016,10,15,11,45,0.0,116.5,2.55,19.0,116.5,89.67,67.85
2016,10,15,12,0,0.0,146.0,2.6,19.0,146.0,112.31,86.13
2016,10,15,12,15,0.5,157.5,2.6,19.0,158.0,121.79,93.75
2016,10,15,12,30,1.0,169.0,2.6,19.0,170.0,131.56,101.65
2016,10,15,12,45,0.5,133.0,2.65,19.0,133.5,103.43,79.03
2016,10,15,13,0,0.0,97.0,2.7,19.0,97.0,74.87,55.93
2016,10,15,13,15,0.0,128.0,2.7,18.5,128.0,99.66,76.37
2016,10,15,13,30,0.0,159.0,2.7,18.0,159.0,125.58,97.69
2016,10,15,13,45,5.0,177.5,2.7,18.0,180.5,146.1,114.6
2016,10,15,14,0,10.0,196.0,2.7,18.0,202.0,168.34,132.93
2016,10,15,14,15,8.5,184.5,2.7,18.0,189.5,159.14,125.72
2016,10,15,14,30,7.0,173.0,2.7,18.0,177.0,149.79,118.42
2016,10,15,14,45,3.5,113.0,2.7,18.0,115.0,92.87,71.95
2016,10,15,15,0,0.0,53.0,2.7,18.0,53.0,40.58,28.51
2016,10,15,15,15,0.0,66.5,2.65,17.5,66.5,51.0,37.45
2016,10,15,15,30,0.0,80.0,2.6,17.0,80.0,62.86,47.62
2016,10,15,15,45,0.0,68.0,2.55,17.0,68.0,52.75,39.16
2016,10,15,16,0,0.0,56.0,2.5,17.0,56.0,42.89,30.82
2016,10,15,16,15,0.0,44.5,2.4,16.5,44.5,34.03,23.27
2016,10,15,16,30,0.0,33.0,2.3,16.0,33.0,25.18,15.63
2016,10,15,16,45,0.0,22.5,2.2,16.0,22.5,17.13,8.55
2016,10,15,17,0,0.0,12.0,2.1,16.0,12.0,9.11,1.17
2016,10,15,17,15,0.0,6.0,2.05,16.0,6.0,4.72,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,15.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,21.0,2.55,15.5,21.0,16.02,5.77
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,27.08,17.59
2016,10,16,7,15,0.0,55.5,2.6,16.0,55.5,41.03,30.38
2016,10,16,7,30,0.0,75.0,2.6,16.0,75.0,54.82,42.91
2016,10,16,7,45,4.5,93.5,2.6,16.0,95.0,67.9,54.65
2016,10,16,8,0,9.0,112.0,2.6,16.0,115.0,80.88,66.1
2016,10,16,8,15,13.5,129.5,2.6,16.0,134.5,93.13,76.75
2016,10,16,8,30,18.0,147.0,2.6,16.0,154.0,105.28,87.15
2016,10,16,8,45,9.0,82.5,2.65,16.5,86.0,63.36,50.22
2016,10,16,9,0,0.0,18.0,2.7,17.0,18.0,13.73,6.47
2016,10,16,9,15,0.0,21.5,2.75,17.0,21.5,16.42,8.81
2016,10,16,9,30,0.0,25.0,2.8,17.0,25.0,19.11,11.14
2016,10,16,9,45,0.0,39.0,2.9,17.5,39.0,29.88,20.48
2016,10,16,10,0,0.0,53.0,3.0,18.0,53.0,40.68,29.74
2016,10,16,10,15,0.0,48.0,3.0,18.0,48.0,36.84,25.01
2016,10,16,10,30,0.0,43.0,3.0,18.0,43.0,33.01,21.79
2016,10,16,10,45,0.0,42.5,3.05,18.0,42.5,32.63,21.45
2016,10,16,11,0,0.0,42.0,3.1,18.0,42.0,32.26,21.12
2016,10,16,11,15,0.0,52.5,3.1,18.0,52.5,40.37,27.8
2016,10,16,11,30,0.0,63.0,3.1,18.0,63.0,48.5,34.47
2016,10,16,11,45,0.0,52.5,3.1,18.0,52.5,40.38,27.78
2016,10,16,12,0,0.0,42.0,3.1,18.0,42.0,32.28,21.09
2016,10,16,12,15,0.0,30.5,3.05,18.0,30.5,23.42,13.77
2016,10,16,12,30,0.0,19.0,3.0,18.0,19.0,14.57,6.45
2016,10,16,12,45,0.0,24.0,3.0,18.0,24.0,18.41,9.64
2016,10,16,13,0,0.0,29.0,3.0,18.0,29.0,22.24,12.84
2016,10,16,13,15,0.0,59.5,3.0,18.0,59.5,45.74,32.33
2016,10,16,13,30,0.0,90.0,3.0,18.0,90.0,69.35,51.85
2016,10,16,13,45,0.0,57.0,3.0,18.0,57.0,43.77,30.79
2016,10,16,14,0,0.0,24.0,3.0,18.0,24.0,18.36,9.7
2016,10,16,14,15,0.0,22.0,2.95,18.0,22.0,16.82,8.45
2016,10,16,14,30,0.0,20.0,2.9,18.0,20.0,15.27,7.18
2016,10,16,14,45,0.0,25.0,2.9,18.0,25.0,19.09,10.43
2016,10,16,15,0,0.0,30.0,2.9,18.0,30.0,22.9,13.69
2016,10,16,15,15,0.0,21.0,2.8,17.5,21.0,16.0,7.92
2016,10,16,15,30,0.0,12.0,2.7,17.0,12.0,9.12,2.12
2016,10,16,15,45,0.0,10.0,2.65,17.0,10.0,7.59,0.83
2016,10,16,16,0,0.0,8.0,2.6,17.0,8.0,6.07,0.0
2016,10,16,16,15,256.5,27.0,2.45,16.5,74.0,291.63,245.24
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,551.53,448.15
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,440.03,351.82
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,327.8,231.11
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,127.7,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.5,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,13.0,0.8,13.0,14.0,10.23,0.0
2016,10,17,6,45,189.5,27.5,0.7,13.5,48.5,20.9,8.66
2016,10,17,7,0,331.0,42.0,0.6,14.0,83.0,34.48,24.12
2016,10,17,7,15,423.0,51.5,0.6,14.0,129.0,41.97,31.49
2016,10,17,7,30,515.0,61.0,0.6,14.0,175.0,49.53,38.6
2016,10,17,7,45,582.0,66.0,0.65,14.5,224.0,53.41,42.15
2016,10,17,8,0,649.0,71.0,0.7,15.0,273.0,57.43,45.67
2016,10,17,8,15,687.0,75.5,0.7,15.0,320.0,60.78,48.57
2016,10,17,8,30,725.0,80.0,0.7,15.0,367.0,64.14,51.41
2016,10,17,8,45,756.0,82.0,0.75,15.5,411.0,71.03,57.19
2016,10,17,9,0,787.0,84.0,0.8,16.0,455.0,72.66,58.33
2016,10,17,9,15,805.5,86.5,0.8,16.0,493.5,74.44,59.7
2016,10,17,9,30,824.0,89.0,0.8,16.0,532.0,76.2,61.07
2016,10,17,9,45,532.0,177.5,0.8,16.5,470.0,117.37,96.05
2016,10,17,10,0,240.0,266.0,0.8,17.0,408.0,169.71,139.49
2016,10,17,10,15,553.0,181.5,0.8,17.0,527.5,128.19,93.22
2016,10,17,10,30,866.0,97.0,0.8,17.0,647.0,151.75,86.2
2016,10,17,10,45,875.0,96.5,0.85,17.5,665.5,215.03,130.46
2016,10,17,11,0,884.0,96.0,0.9,18.0,684.0,271.59,176.46
2016,10,17,11,15,600.0,200.5,0.95,18.0,602.5,315.8,225.46
2016,10,17,11,30,316.0,305.0,1.0,18.0,521.0,331.29,248.6
2016,10,17,11,45,163.0,261.5,1.05,18.5,373.0,264.78,202.62
2016,10,17,12,0,10.0,218.0,1.1,19.0,225.0,171.33,132.35
2016,10,17,12,15,200.0,250.0,1.15,19.0,385.5,308.11,239.01
2016,10,17,12,30,390.0,282.0,1.2,19.0,546.0,454.5,349.9
2016,10,17,12,45,320.0,291.5,1.25,19.0,505.0,447.77,345.58
2016,10,17,13,0,250.0,301.0,1.3,19.0,464.0,423.11,328.36
2016,10,17,13,15,197.0,294.0,1.35,18.5,420.0,398.84,311.64
2016,10,17,13,30,144.0,287.0,1.4,18.0,376.0,369.74,290.52
2016,10,17,13,45,144.0,273.5,1.45,18.0,359.0,369.06,291.27
2016,10,17,14,0,144.0,260.0,1.5,18.0,342.0,367.39,291.1
2016,10,17,14,15,488.0,169.0,1.5,18.0,422.0,592.58,469.24
2016,10,17,14,30,832.0,78.0,1.5,18.0,502.0,795.84,617.52
2016,10,17,14,45,812.5,75.5,1.55,18.0,461.5,796.2,617.54
2016,10,17,15,0,793.0,73.0,1.6,18.0,421.0,792.57,617.08
2016,10,17,15,15,764.5,69.5,1.6,17.5,376.0,776.07,608.09
2016,10,17,15,30,736.0,66.0,1.6,17.0,331.0,755.74,596.11
2016,10,17,15,45,693.5,61.5,1.65,17.0,283.0,718.32,570.39
2016,10,17,16,0,651.0,57.0,1.7,17.0,235.0,684.46,546.02
2016,10,17,16,15,586.0,51.0,1.65,16.5,186.5,620.76,497.62
2016,10,17,16,30,521.0,45.0,1.6,16.0,138.0,555.47,444.97
2016,10,17,16,45,408.5,36.0,1.6,15.5,94.0,445.17,353.24
2016,10,17,17,0,296.0,27.0,1.6,15.0,50.0,330.75,222.3
2016,10,17,17,15,148.0,13.5,1.55,14.5,25.0,130.92,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,11.0,1.2,11.0,13.0,8.65,0.0
2016,10,18,6,45,234.0,24.0,1.25,12.0,48.5,19.72,7.03
2016,10,18,7,0,385.0,37.0,1.3,13.0,84.0,30.6,20.75
2016,10,18,7,15,475.0,45.5,1.4,13.0,130.5,37.52,27.62
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,44.52,34.25
2016,10,18,7,45,623.5,59.0,1.6,13.5,225.5,48.59,38.0
2016,10,18,8,0,682.0,64.0,1.7,14.0,274.0,52.75,41.68
2016,10,18,8,15,718.5,68.0,1.75,14.5,321.0,60.51,48.42
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,63.89,51.2
2016,10,18,8,45,784.5,74.0,1.85,15.5,412.0,65.66,52.51
2016,10,18,9,0,814.0,76.0,1.9,16.0,456.0,67.48,53.85
2016,10,18,9,15,832.0,78.0,1.9,16.0,494.5,69.08,55.09
2016,10,18,9,30,850.0,80.0,1.9,16.0,533.0,70.67,56.33
2016,10,18,9,45,867.5,80.0,1.9,16.5,566.5,78.79,63.1
2016,10,18,10,0,885.0,80.0,1.9,17.0,600.0,79.48,63.44
2016,10,18,10,15,894.0,81.0,1.85,17.0,625.5,92.57,61.71
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,151.17,85.08
2016,10,18,10,45,908.0,83.0,1.8,17.5,669.0,209.61,125.39
2016,10,18,11,0,913.0,84.0,1.8,18.0,687.0,267.82,173.34
2016,10,18,11,15,916.5,84.5,1.8,18.0,697.5,324.79,223.73
2016,10,18,11,30,920.0,85.0,1.8,18.0,708.0,380.88,274.04
2016,10,18,11,45,921.0,85.0,1.8,18.0,710.5,434.49,321.88
2016,10,18,12,0,922.0,85.0,1.8,18.0,713.0,486.47,367.34
2016,10,18,12,15,920.0,85.0,1.8,18.0,707.0,535.14,409.09
2016,10,18,12,30,918.0,85.0,1.8,18.0,701.0,581.48,447.89
2016,10,18,12,45,915.0,83.5,1.8,18.0,687.5,623.31,482.38
2016,10,18,13,0,912.0,82.0,1.8,18.0,674.0,662.28,513.95
2016,10,18,13,15,905.5,81.0,1.8,18.0,652.5,696.44,541.36
2016,10,18,13,30,899.0,80.0,1.8,18.0,631.0,727.26,565.89
2016,10,18,13,45,891.0,78.0,1.85,18.0,602.5,752.46,585.1
2016,10,18,14,0,883.0,76.0,1.9,18.0,574.0,774.04,601.69
2016,10,18,14,15,869.5,74.0,1.9,18.0,539.0,787.61,612.36
2016,10,18,14,30,856.0,72.0,1.9,18.0,504.0,797.3,620.5
2016,10,18,14,45,835.5,69.5,1.9,18.0,463.0,805.51,627.74
2016,10,18,15,0,815.0,67.0,1.9,18.0,422.0,801.28,626.25
2016,10,18,15,15,787.5,64.0,1.85,17.5,376.5,786.5,617.98
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,767.9,606.71
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,730.24,580.23
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,689.2,550.01
2016,10,18,16,15,606.0,48.0,1.7,16.5,185.5,624.32,500.22
2016,10,18,16,30,541.0,42.0,1.6,16.0,137.0,566.91,452.86
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.5,454.92,358.88
2016,10,18,17,0,311.0,24.0,1.5,15.0,48.0,336.47,210.96
2016,10,18,17,15,155.5,12.0,1.55,14.5,24.0,135.35,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,7.87,0.0
2016,10,19,6,45,295.0,20.5,1.25,11.5,48.0,16.97,4.32
2016,10,19,7,0,454.0,31.0,1.3,12.0,84.0,26.01,16.8
2016,10,19,7,15,539.0,38.0,1.3,12.5,131.0,34.72,25.18
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,41.27,31.33
2016,10,19,7,45,676.0,49.5,1.3,13.5,227.0,45.49,35.23
2016,10,19,8,0,728.0,54.0,1.3,14.0,276.0,49.76,39.01
2016,10,19,8,15,761.5,57.5,1.3,14.5,322.5,53.02,41.79
2016,10,19,8,30,795.0,61.0,1.3,15.0,369.0,56.27,44.5
2016,10,19,8,45,819.0,63.0,1.3,15.5,412.5,58.25,46.02
2016,10,19,9,0,843.0,65.0,1.3,16.0,456.0,66.85,53.32
2016,10,19,9,15,860.0,67.0,1.3,16.5,494.5,69.17,55.07
2016,10,19,9,30,877.0,69.0,1.3,17.0,533.0,71.4,56.75
2016,10,19,9,45,889.5,70.0,1.3,17.5,565.0,72.78,57.68
2016,10,19,10,0,902.0,71.0,1.3,18.0,597.0,74.08,58.56
2016,10,19,10,15,910.5,72.0,1.3,18.5,622.5,85.92,56.76
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,145.12,79.26
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,204.26,119.33
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,263.21,167.23
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.5,320.55,217.39
2016,10,19,11,30,935.0,76.0,1.3,20.0,705.0,376.85,267.33
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.5,430.76,314.25
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,482.88,358.46
2016,10,19,12,15,932.5,76.5,1.3,21.0,702.0,531.62,399.51
2016,10,19,12,30,931.0,76.0,1.3,21.0,696.0,578.02,437.63
2016,10,19,12,45,923.0,77.0,1.35,21.5,681.5,619.55,470.62
2016,10,19,13,0,915.0,78.0,1.4,22.0,667.0,657.94,500.46
2016,10,19,13,15,908.5,77.0,1.4,22.0,645.5,692.02,527.18
2016,10,19,13,30,902.0,76.0,1.4,22.0,624.0,722.75,551.07
2016,10,19,13,45,891.5,75.0,1.4,22.0,595.5,747.13,568.79
2016,10,19,14,0,881.0,74.0,1.4,22.0,567.0,767.79,583.9
2016,10,19,14,15,867.5,72.0,1.4,21.5,532.0,781.22,595.3
2016,10,19,14,30,854.0,70.0,1.4,21.0,497.0,790.77,604.28
2016,10,19,14,45,834.5,67.5,1.45,21.0,456.0,790.93,606.32
2016,10,19,15,0,815.0,65.0,1.5,21.0,415.0,796.2,612.04
2016,10,19,15,15,787.5,62.0,1.45,20.5,370.0,781.42,603.73
2016,10,19,15,30,760.0,59.0,1.4,20.0,325.0,762.86,592.59
2016,10,19,15,45,719.0,55.0,1.35,19.5,277.5,727.72,568.95
2016,10,19,16,0,678.0,51.0,1.3,19.0,230.0,689.31,541.66
2016,10,19,16,15,614.0,45.5,1.2,18.0,181.5,626.22,494.68
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,560.76,442.61
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,461.9,358.75
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,344.4,193.5
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,140.93,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,12.64,0.84
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,26.02,16.64
