Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,35.19,25.44
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,42.16,31.98
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,46.77,36.15
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,51.43,40.17
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,54.67,42.91
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,57.91,45.58
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,60.24,47.4
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,69.03,54.79
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,71.35,56.51
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,73.57,58.15
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,74.37,58.46
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,75.12,58.73
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,85.65,56.74
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,145.91,78.65
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,206.0,118.52
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,265.84,166.4
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,324.11,216.63
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,381.33,266.67
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,435.9,313.69
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,488.67,358.11
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,538.69,399.67
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,586.37,438.28
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,629.09,472.66
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,668.71,504.05
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,703.24,530.88
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,734.32,554.83
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,759.33,572.87
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,780.57,588.21
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,794.11,599.61
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,803.7,608.56
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,804.04,610.18
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,809.36,615.34
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,793.98,606.13
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,774.71,594.03
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,738.6,569.42
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,699.15,541.14
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,633.81,493.61
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,566.18,440.83
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,464.22,355.52
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,340.3,163.19
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,140.43,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,12.62,0.0
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,25.93,16.39
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,32.27,22.76
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,41.98,31.69
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,46.15,35.53
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,50.39,39.29
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,54.02,42.36
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,57.62,45.35
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,59.56,46.82
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,67.95,53.86
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,70.59,55.86
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,73.13,57.77
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,75.1,59.07
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,76.97,60.3
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,85.69,67.4
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,144.3,78.68
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,202.69,116.94
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,260.79,163.07
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,317.57,211.63
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,373.4,260.08
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,426.94,306.49
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,478.69,350.52
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,526.4,390.46
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,571.71,427.58
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,612.5,460.54
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,650.2,490.55
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,683.18,516.72
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,712.79,540.13
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,735.32,557.44
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,754.09,571.72
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,773.84,587.97
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,782.38,596.68
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,780.42,598.37
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,774.42,597.33
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,756.69,586.91
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,735.16,573.43
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,695.88,546.89
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,660.65,521.79
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,593.27,469.89
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,524.48,413.71
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,408.85,315.13
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,277.91,103.82
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,111.51,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,13.43,0.0
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,27.48,17.72
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,34.12,24.55
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,40.89,30.95
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,48.88,38.25
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,53.46,42.33
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,57.0,45.35
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,60.53,48.29
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,62.77,50.03
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,65.01,51.75
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,67.07,53.4
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,76.28,61.24
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,72.75,57.91
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,76.27,60.7
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,91.35,73.34
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,149.54,85.2
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,207.22,123.01
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,264.88,169.02
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,321.21,217.77
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,376.6,266.56
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,429.65,312.54
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,481.17,356.18
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,529.44,396.58
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,575.39,434.09
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,615.66,466.91
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,652.69,496.67
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,685.28,523.24
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,720.67,551.18
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,743.76,569.73
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,763.04,584.53
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,742.47,572.29
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,719.94,559.06
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,672.41,527.26
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,609.04,483.31
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,584.37,467.63
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,557.07,448.98
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,522.35,423.87
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,485.39,395.69
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,427.93,349.39
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,369.87,300.03
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,280.07,218.71
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,170.92,37.76
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,60.49,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,13.01,0.0
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,26.59,16.79
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,33.61,24.05
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,40.73,30.79
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,45.28,35.02
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,54.01,42.82
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,57.88,46.14
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,61.74,49.37
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,64.27,51.36
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,66.78,53.31
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,68.77,54.79
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,70.73,56.24
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,78.19,62.42
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,78.64,62.54
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,84.54,67.47
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,143.07,80.25
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,201.09,118.33
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,258.8,164.79
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,315.08,214.02
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,370.35,263.36
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,423.15,309.89
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,473.99,353.73
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,521.18,394.07
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,566.0,431.49
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,468.17,361.76
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,303.33,235.89
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,303.6,238.06
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,303.3,239.0
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,423.99,335.42
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,523.37,413.69
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,415.17,330.61
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,263.73,211.22
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,268.88,217.27
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,291.88,236.72
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,272.98,222.57
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,253.08,207.44
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,226.25,185.73
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,198.21,162.41
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,165.48,134.59
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,131.12,104.54
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,70.85,51.34
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,14.0,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,6.69,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,13.41,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,26.1,15.98
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,40.15,29.49
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,53.96,42.26
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,67.4,54.52
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,80.53,66.3
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,92.25,76.63
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,103.69,86.56
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,115.26,96.28
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,126.5,105.58
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,116.06,96.27
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,112.33,92.82
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,132.88,110.09
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,153.66,127.29
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,167.21,138.47
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,193.29,149.2
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,200.37,154.6
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,203.13,157.71
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,201.14,156.84
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,197.16,154.29
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,185.55,145.38
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,172.29,135.04
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,128.39,99.92
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,82.59,62.75
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,79.14,59.9
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,75.63,56.97
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,83.65,63.63
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,91.96,70.53
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,104.47,80.89
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,117.9,92.01
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,175.17,139.91
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,228.53,184.3
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,212.41,171.6
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,195.57,158.4
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,177.71,144.37
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,159.34,129.62
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,135.43,109.6
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,97.92,77.85
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,73.41,56.62
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,47.96,34.33
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,28.89,17.04
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,9.14,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.51,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.02,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,7.58,1.11
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,10.25,3.55
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,12.92,5.96
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,15.6,8.36
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,18.28,10.75
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,48.67,37.68
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,77.48,62.73
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,86.41,70.29
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,95.25,77.76
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,82.59,66.5
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,69.27,54.76
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,107.46,87.46
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,145.12,113.6
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,128.85,100.15
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,110.41,85.18
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,124.36,96.37
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,138.78,107.86
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,144.67,112.32
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,150.8,117.01
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,217.66,169.88
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,289.48,225.99
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,303.95,237.66
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,330.31,258.74
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,507.27,398.36
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,675.13,526.39
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,697.02,542.45
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,715.34,556.34
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,675.02,528.0
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,604.69,476.5
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,571.13,453.35
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,533.79,426.43
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,515.95,414.83
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,495.55,400.61
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,559.94,450.31
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,614.14,488.51
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,544.14,432.42
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,473.26,373.02
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,355.34,263.32
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,212.25,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,84.77,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,11.02,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,22.61,12.74
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,31.06,21.56
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,37.66,27.85
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,42.34,32.22
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,47.08,36.47
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,70.64,57.22
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,100.14,82.74
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,110.34,91.14
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,119.29,98.4
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,89.35,72.3
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,69.36,54.85
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,71.72,56.67
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,73.98,58.37
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,75.48,59.55
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,133.38,73.59
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,191.7,110.75
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,249.65,156.86
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,306.13,205.9
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,361.82,255.43
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,414.88,302.77
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,466.15,347.79
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,514.32,389.15
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,560.22,427.65
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,601.5,461.75
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,639.9,492.9
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,672.83,519.45
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,702.4,543.11
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,725.85,561.62
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,745.63,576.43
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,757.32,586.32
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,773.12,599.28
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,771.37,598.76
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,765.61,595.54
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,747.01,583.6
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,724.59,568.48
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,685.11,539.57
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,642.29,506.66
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,577.41,456.3
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,504.26,395.56
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,377.23,273.97
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,185.6,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,6.29,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,3.79,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,4.56,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,5.32,0.0
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,6.09,0.0
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,77.34,62.3
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,135.28,111.72
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,97.39,78.86
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,53.0,40.51
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,84.29,67.39
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,113.8,88.21
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,122.72,95.02
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,131.92,102.09
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,161.53,125.51
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,193.23,150.68
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,196.82,153.69
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,203.4,159.21
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,179.61,140.85
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,156.84,123.07
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,142.3,111.51
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,127.03,99.24
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,76.46,57.97
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,27.57,17.48
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,79.78,61.08
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,138.46,109.39
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,117.69,92.44
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,96.49,75.16
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,61.63,46.35
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,30.56,20.32
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,26.71,17.11
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,22.86,13.87
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,19.03,10.6
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,15.2,7.29
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,11.39,3.97
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,7.58,0.63
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,4.54,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,11.8,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,22.55,11.85
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,34.92,24.59
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,47.14,35.95
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,58.39,46.27
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,69.42,56.2
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,80.02,65.57
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,90.34,74.54
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,94.82,78.14
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,102.15,84.15
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,96.84,79.33
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,91.05,74.15
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,121.97,100.39
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,152.39,125.73
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,133.44,109.44
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,117.78,91.77
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,122.58,95.39
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,127.47,99.04
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,134.15,104.3
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,141.14,109.83
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,112.87,87.08
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,83.19,63.04
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,91.77,70.1
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,100.53,77.26
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,97.26,74.63
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,93.92,71.99
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,153.93,121.2
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,232.93,184.71
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,277.1,220.89
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,340.66,271.99
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,243.34,195.02
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,142.91,113.25
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,105.78,83.16
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,68.64,52.34
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,59.99,45.33
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,51.28,38.1
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,355.39,296.8
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,613.63,491.58
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,537.81,427.9
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,461.13,362.54
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,326.94,225.8
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,136.6,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,11.02,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,23.15,11.89
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,30.94,21.2
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,38.84,28.76
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,43.35,33.04
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,47.97,37.23
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,37.21,27.69
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,30.54,21.72
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,37.09,27.45
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,43.66,33.11
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,75.27,60.73
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,104.18,85.58
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,94.4,76.76
2016,10,29,10,0,0.0,111.0,1.5,17.0,111.0,84.05,67.58
2016,10,29,10,15,2.5,147.0,1.5,17.0,148.5,108.82,88.7
2016,10,29,10,30,5.0,183.0,1.5,17.0,186.0,133.91,104.8
2016,10,29,10,45,2.5,157.5,1.5,17.5,159.0,117.96,91.55
2016,10,29,11,0,0.0,132.0,1.5,18.0,132.0,100.22,77.02
2016,10,29,11,15,0.0,144.5,1.45,18.0,144.5,109.71,84.7
2016,10,29,11,30,0.0,157.0,1.4,18.0,157.0,119.4,92.47
2016,10,29,11,45,1.5,169.0,1.4,18.0,170.0,129.49,100.55
2016,10,29,12,0,3.0,181.0,1.4,18.0,183.0,140.03,109.0
2016,10,29,12,15,128.0,232.5,1.35,18.0,312.0,249.67,195.54
2016,10,29,12,30,253.0,284.0,1.3,18.0,441.0,375.16,292.46
2016,10,29,12,45,127.5,229.5,1.3,18.5,308.5,268.96,210.89
2016,10,29,13,0,2.0,175.0,1.3,19.0,176.0,138.95,107.67
2016,10,29,13,15,101.5,215.0,1.25,19.0,272.0,260.05,205.83
2016,10,29,13,30,201.0,255.0,1.2,19.0,368.0,375.01,295.85
2016,10,29,13,45,297.0,225.5,1.2,19.0,383.0,441.64,348.3
2016,10,29,14,0,393.0,196.0,1.2,19.0,398.0,497.34,392.72
2016,10,29,14,15,609.5,133.0,1.2,18.5,421.5,637.67,501.25
2016,10,29,14,30,826.0,70.0,1.2,18.0,445.0,751.03,584.66
2016,10,29,14,45,801.5,67.5,1.2,18.0,404.5,747.29,582.0
2016,10,29,15,0,777.0,65.0,1.2,18.0,364.0,739.54,577.79
2016,10,29,15,15,744.0,61.5,1.15,17.5,320.0,719.68,565.2
2016,10,29,15,30,711.0,58.0,1.1,17.0,276.0,696.06,549.35
2016,10,29,15,45,658.0,53.5,1.05,17.0,229.0,651.0,515.8
2016,10,29,16,0,605.0,49.0,1.0,17.0,182.0,610.32,483.74
2016,10,29,16,15,523.5,42.0,0.95,16.5,137.0,534.38,423.67
2016,10,29,16,30,442.0,35.0,0.9,16.0,92.0,457.67,358.12
2016,10,29,16,45,221.0,26.5,0.85,15.5,55.0,260.18,172.2
2016,10,29,17,0,0.0,18.0,0.8,15.0,18.0,14.16,0.0
2016,10,29,17,15,0.0,9.0,0.8,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,2.0,13.5,23.0,12.2,0.0
2016,10,30,7,0,192.0,31.0,2.1,14.0,46.0,23.45,11.46
2016,10,30,7,15,300.0,43.0,2.2,14.0,86.0,32.71,22.61
2016,10,30,7,30,408.0,55.0,2.3,14.0,126.0,44.72,33.86
2016,10,30,7,45,204.0,31.0,2.4,14.5,66.5,23.73,15.54
2016,10,30,8,0,0.0,7.0,2.5,15.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,9.0,2.55,15.0,9.0,6.83,0.48
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,8.36,1.84
2016,10,30,8,45,0.0,26.5,2.65,15.5,26.5,20.2,12.4
