Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,0,0.0,42.0,2.7,16.0,42.0,32.1,22.88
2016,10,30,9,15,0.0,30.5,2.75,16.0,30.5,23.29,15.01
2016,10,30,9,30,0.0,19.0,2.8,16.0,19.0,14.5,7.19
2016,10,30,9,45,0.0,20.5,2.85,16.0,20.5,15.65,8.19
2016,10,30,10,0,0.0,22.0,2.9,16.0,22.0,16.81,9.18
2016,10,30,10,15,0.0,52.0,2.85,16.0,52.0,39.88,29.41
2016,10,30,10,30,0.0,82.0,2.8,16.0,82.0,63.1,47.26
2016,10,30,10,45,5.0,142.5,2.8,16.5,145.5,107.81,83.77
2016,10,30,11,0,10.0,203.0,2.8,17.0,209.0,151.81,119.06
2016,10,30,11,15,5.0,141.0,2.75,17.0,144.0,108.38,83.84
2016,10,30,11,30,0.0,79.0,2.7,17.0,79.0,60.82,44.95
2016,10,30,11,45,0.0,88.5,2.65,17.5,88.5,68.19,50.97
2016,10,30,12,0,0.0,98.0,2.6,18.0,98.0,75.52,56.87
2016,10,30,12,15,0.0,63.0,2.55,18.0,63.0,48.43,34.57
2016,10,30,12,30,0.0,28.0,2.5,18.0,28.0,21.45,12.23
2016,10,30,12,45,0.0,61.0,2.45,18.0,61.0,46.87,33.36
2016,10,30,13,0,0.0,94.0,2.4,18.0,94.0,72.46,54.53
2016,10,30,13,15,0.0,104.5,2.3,17.5,104.5,80.88,61.63
2016,10,30,13,30,0.0,115.0,2.2,17.0,115.0,89.63,69.06
2016,10,30,13,45,0.0,68.0,2.15,17.0,68.0,52.22,38.14
2016,10,30,14,0,0.0,21.0,2.1,17.0,21.0,16.04,7.88
2016,10,30,14,15,0.0,19.0,2.05,17.0,19.0,14.5,6.62
2016,10,30,14,30,0.0,17.0,2.0,17.0,17.0,12.96,5.34
2016,10,30,14,45,0.0,15.0,1.95,17.0,15.0,11.42,4.06
2016,10,30,15,0,0.0,13.0,1.9,17.0,13.0,9.89,2.77
2016,10,30,15,15,0.0,11.5,1.8,16.5,11.5,8.74,1.82
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,7.59,0.85
2016,10,30,15,45,0.0,8.0,1.65,16.0,8.0,6.07,0.0
2016,10,30,16,0,0.0,6.0,1.6,16.0,6.0,4.54,0.0
2016,10,30,16,15,0.0,4.5,1.45,15.5,4.5,3.4,0.0
2016,10,30,16,30,0.0,3.0,1.3,15.0,3.0,2.27,0.0
2016,10,30,16,45,0.0,1.5,1.2,14.5,1.5,1.13,0.0
2016,10,30,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,132.0,13.5,0.9,11.5,23.5,10.62,0.0
2016,10,31,7,0,264.0,27.0,0.9,12.0,47.0,22.32,10.03
2016,10,31,7,15,378.0,37.0,0.8,12.5,89.0,30.53,20.83
2016,10,31,7,30,492.0,47.0,0.7,13.0,131.0,38.85,28.83
2016,10,31,7,45,564.5,53.0,0.65,13.5,177.5,43.75,33.51
2016,10,31,8,0,637.0,59.0,0.6,14.0,224.0,48.77,38.1
2016,10,31,8,15,393.5,99.5,0.55,14.0,207.5,71.91,58.7
2016,10,31,8,30,150.0,140.0,0.5,14.0,191.0,96.21,79.96
2016,10,31,8,45,469.5,106.0,0.5,14.5,295.5,76.58,62.42
2016,10,31,9,0,789.0,72.0,0.5,15.0,400.0,64.34,51.49
2016,10,31,9,15,705.0,97.0,0.5,15.0,409.5,74.67,60.43
2016,10,31,9,30,621.0,122.0,0.5,15.0,419.0,89.16,72.85
2016,10,31,9,45,606.0,136.0,0.5,15.5,442.0,97.17,79.4
2016,10,31,10,0,591.0,150.0,0.5,16.0,465.0,104.97,85.74
2016,10,31,10,15,514.5,183.5,0.5,16.0,466.5,120.78,99.02
2016,10,31,10,30,438.0,217.0,0.5,16.0,468.0,166.64,118.19
2016,10,31,10,45,289.5,249.0,0.55,16.5,417.0,202.67,147.04
2016,10,31,11,0,141.0,281.0,0.6,17.0,366.0,220.31,166.57
2016,10,31,11,15,127.5,284.5,0.65,17.0,362.5,234.55,178.86
2016,10,31,11,30,114.0,288.0,0.7,17.0,359.0,246.17,189.26
2016,10,31,11,45,500.5,189.0,0.75,17.0,500.5,332.46,249.16
2016,10,31,12,0,887.0,90.0,0.8,17.0,642.0,447.87,334.75
2016,10,31,12,15,478.5,181.0,0.85,17.0,479.0,381.07,292.67
2016,10,31,12,30,70.0,272.0,0.9,17.0,316.0,255.76,199.91
2016,10,31,12,45,45.0,246.0,1.0,17.0,274.5,227.88,179.35
2016,10,31,13,0,20.0,220.0,1.1,17.0,233.0,187.19,147.48
2016,10,31,13,15,54.0,233.0,1.15,17.0,264.0,234.44,186.07
2016,10,31,13,30,88.0,246.0,1.2,17.0,295.0,276.76,220.33
2016,10,31,13,45,219.5,223.5,1.3,17.0,336.5,369.01,295.51
2016,10,31,14,0,351.0,201.0,1.4,17.0,378.0,469.96,375.96
2016,10,31,14,15,285.0,195.0,1.45,16.5,332.5,430.0,345.85
2016,10,31,14,30,219.0,189.0,1.5,16.0,287.0,368.91,299.6
2016,10,31,14,45,210.0,171.5,1.55,16.0,258.5,352.75,288.36
2016,10,31,15,0,201.0,154.0,1.6,16.0,230.0,334.95,275.29
2016,10,31,15,15,438.5,108.5,1.6,15.5,247.0,518.86,425.88
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,674.58,544.37
2016,10,31,15,45,618.0,58.0,1.6,15.0,218.0,626.02,505.71
2016,10,31,16,0,560.0,53.0,1.6,15.0,172.0,574.63,464.78
2016,10,31,16,15,470.5,45.0,1.5,14.5,127.0,491.29,396.8
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,406.94,322.52
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,228.16,133.68
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.5,1.1,11.5,22.0,10.62,0.0
2016,11,1,7,0,239.0,27.0,1.1,12.0,44.0,22.31,9.04
2016,11,1,7,15,356.5,37.0,1.1,12.0,85.5,30.47,20.72
2016,11,1,7,30,474.0,47.0,1.1,12.0,127.0,38.76,28.82
2016,11,1,7,45,549.0,53.0,1.15,12.5,173.0,43.64,33.51
2016,11,1,8,0,624.0,59.0,1.2,13.0,219.0,48.65,38.12
2016,11,1,8,15,668.5,64.0,1.15,13.0,264.5,52.64,41.76
2016,11,1,8,30,713.0,69.0,1.1,13.0,310.0,61.31,49.47
2016,11,1,8,45,748.0,71.0,1.1,13.5,352.5,63.12,50.88
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,65.0,52.33
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,67.05,54.0
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,69.09,55.66
2016,11,1,9,45,843.5,78.5,1.1,14.5,502.5,69.67,55.92
2016,11,1,10,0,862.0,79.0,1.1,15.0,535.0,70.29,56.24
2016,11,1,10,15,872.5,80.5,1.1,15.0,560.0,79.09,63.78
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,125.05,72.56
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,181.48,106.07
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,237.84,149.95
2016,11,1,11,15,899.5,84.5,1.1,16.0,630.0,292.79,197.66
2016,11,1,11,30,903.0,85.0,1.1,16.0,640.0,346.86,246.13
2016,11,1,11,45,902.5,85.5,1.15,16.0,641.5,398.42,292.76
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,448.26,337.24
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,495.06,378.13
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,539.61,416.15
2016,11,1,12,45,890.0,86.5,1.25,16.0,616.5,578.92,449.61
2016,11,1,13,0,882.0,87.0,1.3,16.0,602.0,615.18,480.04
2016,11,1,13,15,874.0,85.5,1.3,16.0,580.5,646.3,505.74
2016,11,1,13,30,866.0,84.0,1.3,16.0,559.0,679.56,532.33
2016,11,1,13,45,854.0,82.5,1.3,16.0,530.5,701.91,550.71
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,720.52,565.65
2016,11,1,14,15,824.0,78.5,1.3,16.0,467.0,729.72,573.21
2016,11,1,14,30,806.0,76.0,1.3,16.0,432.0,734.91,578.06
2016,11,1,14,45,779.5,73.5,1.3,16.0,391.5,729.44,575.34
2016,11,1,15,0,753.0,71.0,1.3,16.0,351.0,719.88,569.64
2016,11,1,15,15,716.5,67.0,1.3,15.5,307.0,696.49,554.62
2016,11,1,15,30,680.0,63.0,1.3,15.0,263.0,675.72,540.82
2016,11,1,15,45,622.0,58.0,1.3,15.0,216.5,627.35,504.26
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,576.09,463.58
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,491.15,395.11
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,405.39,319.51
2016,11,1,16,45,228.5,23.5,1.3,13.5,46.0,253.78,134.16
2016,11,1,17,0,75.0,11.0,1.3,13.0,12.0,67.38,0.0
2016,11,1,17,15,37.5,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,1.25,9.5,21.5,9.44,0.0
2016,11,2,7,0,272.0,24.0,1.3,10.0,43.0,19.87,6.42
2016,11,2,7,15,388.5,34.0,1.35,10.5,85.0,28.17,18.76
2016,11,2,7,30,505.0,44.0,1.4,11.0,127.0,36.58,26.95
2016,11,2,7,45,572.5,51.0,1.45,11.5,173.0,42.32,32.43
2016,11,2,8,0,640.0,58.0,1.5,12.0,219.0,48.09,37.76
2016,11,2,8,15,684.0,62.5,1.45,12.5,265.0,51.75,41.03
2016,11,2,8,30,728.0,67.0,1.4,13.0,311.0,59.97,48.28
2016,11,2,8,45,760.0,70.0,1.4,13.5,353.5,62.57,50.4
2016,11,2,9,0,792.0,73.0,1.4,14.0,396.0,65.18,52.5
2016,11,2,9,15,813.0,75.5,1.3,14.5,433.5,67.24,54.07
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,69.29,55.63
2016,11,2,9,45,859.5,76.5,1.1,15.5,505.0,68.63,54.81
2016,11,2,10,0,885.0,75.0,1.0,16.0,539.0,75.46,60.52
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.5,76.98,61.58
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,121.89,69.52
2016,11,2,10,45,910.5,78.5,0.75,17.5,606.0,179.0,102.43
2016,11,2,11,0,917.0,79.0,0.7,18.0,624.0,235.98,145.95
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.5,291.77,193.56
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,346.59,241.75
2016,11,2,11,45,923.5,80.0,0.6,18.5,645.0,398.94,287.51
2016,11,2,12,0,924.0,80.0,0.6,19.0,647.0,449.6,330.87
2016,11,2,12,15,922.0,80.0,0.6,19.0,640.5,497.24,371.38
2016,11,2,12,30,920.0,80.0,0.6,19.0,634.0,542.57,408.98
2016,11,2,12,45,917.5,78.0,0.65,19.0,620.5,583.22,442.69
2016,11,2,13,0,915.0,76.0,0.7,19.0,607.0,621.06,473.63
2016,11,2,13,15,907.0,75.0,0.7,19.0,585.0,653.56,499.55
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,682.66,522.58
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.5,705.22,541.29
2016,11,2,14,0,874.0,72.0,0.8,19.0,506.0,724.04,556.11
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.5,735.01,565.71
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,749.66,578.07
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,745.97,577.24
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,738.22,573.64
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,717.62,561.62
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,693.2,546.1
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,647.37,512.59
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,598.24,474.47
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,525.99,417.09
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,445.7,345.6
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,233.33,105.47
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,146.0,11.0,1.35,10.5,21.0,8.65,0.0
2016,11,3,7,0,292.0,22.0,1.4,11.0,42.0,18.26,4.09
2016,11,3,7,15,409.5,31.5,1.4,11.5,83.5,26.24,16.89
2016,11,3,7,30,527.0,41.0,1.4,12.0,125.0,34.34,24.81
2016,11,3,7,45,595.5,47.0,1.45,12.5,171.5,39.41,29.67
2016,11,3,8,0,664.0,53.0,1.5,13.0,218.0,48.26,37.74
2016,11,3,8,15,707.0,57.5,1.4,13.5,264.0,52.3,41.36
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,56.35,44.87
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.5,59.06,47.11
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,61.78,49.3
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,63.94,50.98
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,66.09,52.63
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,73.38,58.61
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,74.22,58.96
2016,11,3,10,15,900.5,74.0,0.75,18.5,561.0,75.43,59.77
2016,11,3,10,30,910.0,75.0,0.7,19.0,586.0,118.25,66.64
2016,11,3,10,45,916.0,76.0,0.65,19.5,603.5,175.82,99.06
2016,11,3,11,0,922.0,77.0,0.6,20.0,621.0,233.24,142.3
2016,11,3,11,15,925.0,77.5,0.55,20.0,631.0,289.17,189.48
2016,11,3,11,30,928.0,78.0,0.5,20.0,641.0,344.13,237.32
2016,11,3,11,45,927.5,78.5,0.45,20.5,642.5,396.68,282.57
2016,11,3,12,0,927.0,79.0,0.4,21.0,644.0,447.47,325.24
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.5,494.95,365.13
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,540.06,402.12
2016,11,3,12,45,916.5,78.5,0.4,21.5,616.5,580.55,433.93
2016,11,3,13,0,911.0,78.0,0.4,22.0,602.0,618.08,462.66
2016,11,3,13,15,902.5,77.0,0.4,22.0,580.5,650.16,487.74
2016,11,3,13,30,894.0,76.0,0.4,22.0,559.0,678.83,509.97
2016,11,3,13,45,880.5,75.0,0.4,22.0,530.0,700.61,527.08
2016,11,3,14,0,867.0,74.0,0.4,22.0,501.0,718.63,540.56
2016,11,3,14,15,850.0,72.0,0.45,21.5,466.0,736.24,555.2
2016,11,3,14,30,833.0,70.0,0.5,21.0,431.0,743.3,562.8
2016,11,3,14,45,807.0,67.5,0.55,21.0,390.0,738.77,561.59
2016,11,3,15,0,781.0,65.0,0.6,21.0,349.0,730.15,557.53
2016,11,3,15,15,745.0,61.0,0.65,20.5,304.5,707.7,544.53
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,681.41,528.03
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,634.39,495.22
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,592.41,463.73
2016,11,3,16,15,508.0,39.5,0.85,18.5,122.0,510.34,399.34
2016,11,3,16,30,418.0,32.0,0.9,18.0,77.0,427.8,325.81
2016,11,3,16,45,209.0,16.0,0.95,17.5,38.5,223.56,78.85
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.5,19.0,9.05,0.0
2016,11,4,7,0,249.0,23.0,1.0,13.0,38.0,19.05,2.69
2016,11,4,7,15,371.0,33.0,0.95,13.0,79.0,27.34,17.59
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,35.76,25.92
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.5,41.52,31.41
2016,11,4,8,0,637.0,57.0,0.9,14.0,213.0,47.34,36.77
2016,11,4,8,15,682.0,61.5,0.8,14.5,258.0,51.02,40.06
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,59.21,47.24
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,62.2,49.69
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,65.19,52.11
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,67.25,53.66
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,69.3,55.19
2016,11,4,9,45,847.5,80.0,0.25,18.0,495.0,70.87,56.19
2016,11,4,10,0,863.0,82.0,0.2,19.0,527.0,72.44,57.18
2016,11,4,10,15,873.0,83.5,0.2,19.0,552.0,73.54,58.01
2016,11,4,10,30,883.0,85.0,0.2,19.0,577.0,121.08,70.33
2016,11,4,10,45,890.0,86.0,0.25,19.5,594.5,177.44,101.3
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,233.77,143.17
2016,11,4,11,15,900.0,87.5,0.35,20.0,621.5,288.53,189.13
2016,11,4,11,30,903.0,88.0,0.4,20.0,631.0,342.36,236.03
2016,11,4,11,45,903.0,88.0,0.45,20.5,632.5,393.6,280.54
2016,11,4,12,0,903.0,88.0,0.5,21.0,634.0,443.14,322.87
2016,11,4,12,15,900.5,88.0,0.5,21.0,628.0,489.67,362.16
2016,11,4,12,30,898.0,88.0,0.5,21.0,622.0,533.9,398.61
2016,11,4,12,45,894.0,86.5,0.55,21.0,608.0,573.45,431.23
2016,11,4,13,0,890.0,85.0,0.6,21.0,594.0,610.17,461.1
2016,11,4,13,15,881.5,83.5,0.65,21.0,572.0,641.16,486.35
2016,11,4,13,30,873.0,82.0,0.7,21.0,550.0,674.07,512.37
2016,11,4,13,45,861.0,80.5,0.75,21.0,521.5,696.58,530.86
2016,11,4,14,0,849.0,79.0,0.8,21.0,493.0,715.34,546.33
2016,11,4,14,15,831.0,76.5,0.75,20.5,458.0,724.76,554.1
2016,11,4,14,30,813.0,74.0,0.7,20.0,423.0,730.15,559.24
2016,11,4,14,45,788.5,70.5,0.7,20.0,383.0,725.34,556.99
2016,11,4,15,0,764.0,67.0,0.7,20.0,343.0,716.51,551.9
2016,11,4,15,15,727.5,63.0,0.65,19.5,299.0,693.55,536.87
2016,11,4,15,30,691.0,59.0,0.6,19.0,255.0,666.73,518.42
2016,11,4,15,45,636.0,53.5,0.6,18.5,208.5,626.77,489.82
2016,11,4,16,0,581.0,48.0,0.6,18.0,162.0,578.06,452.7
2016,11,4,16,15,489.0,40.0,0.65,17.0,118.0,494.03,387.48
2016,11,4,16,30,397.0,32.0,0.7,16.0,74.0,409.57,311.81
2016,11,4,16,45,198.5,16.0,0.75,15.5,37.0,213.22,51.34
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,129.0,10.5,0.95,11.5,18.0,8.26,0.0
2016,11,5,7,0,258.0,21.0,0.9,12.0,36.0,17.39,0.0
2016,11,5,7,15,377.0,31.0,0.8,12.5,76.5,25.74,16.13
2016,11,5,7,30,496.0,41.0,0.7,13.0,117.0,34.19,24.5
2016,11,5,7,45,563.5,48.0,0.65,13.5,162.0,39.96,30.01
2016,11,5,8,0,631.0,55.0,0.6,14.0,207.0,45.77,35.37
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.5,53.58,42.34
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,57.55,45.77
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.5,60.9,48.56
2016,11,5,9,0,776.0,72.0,0.6,16.0,379.0,64.22,51.27
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.5,66.27,52.94
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,68.32,54.61
2016,11,5,9,45,837.5,77.5,0.65,16.5,484.0,68.92,54.89
2016,11,5,10,0,857.0,78.0,0.7,17.0,516.0,69.57,55.22
2016,11,5,10,15,866.0,79.0,0.7,17.0,540.0,77.77,62.2
2016,11,5,10,30,875.0,80.0,0.7,17.0,564.0,115.27,67.38
2016,11,5,10,45,884.5,79.5,0.75,17.5,581.5,170.17,97.23
2016,11,5,11,0,894.0,79.0,0.8,18.0,599.0,225.25,138.51
2016,11,5,11,15,896.0,79.5,0.8,18.0,608.0,279.28,184.61
2016,11,5,11,30,898.0,80.0,0.8,18.0,617.0,332.28,231.63
2016,11,5,11,45,899.0,79.5,0.85,18.5,618.5,382.85,276.48
2016,11,5,12,0,900.0,79.0,0.9,19.0,620.0,431.81,319.25
2016,11,5,12,15,897.0,79.0,0.95,19.0,613.5,477.63,359.25
2016,11,5,12,30,894.0,79.0,1.0,19.0,607.0,521.12,396.47
2016,11,5,12,45,763.5,115.5,1.05,19.0,559.0,531.56,408.31
2016,11,5,13,0,633.0,152.0,1.1,19.0,511.0,527.93,408.53
2016,11,5,13,15,637.5,143.5,1.1,19.0,494.0,553.77,430.27
2016,11,5,13,30,642.0,135.0,1.1,19.0,477.0,577.36,449.79
2016,11,5,13,45,660.0,121.5,1.1,19.0,457.0,602.73,470.59
2016,11,5,14,0,678.0,108.0,1.1,19.0,437.0,625.85,489.61
2016,11,5,14,15,640.5,108.5,1.05,18.5,401.0,621.06,487.97
2016,11,5,14,30,603.0,109.0,1.0,18.0,365.0,611.83,483.12
2016,11,5,14,45,669.0,88.0,1.0,18.0,347.0,655.14,516.46
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,691.04,542.75
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,667.07,526.06
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,645.5,510.93
2016,11,5,15,45,603.5,53.5,0.85,17.0,198.5,598.39,474.77
2016,11,5,16,0,547.0,48.0,0.8,17.0,154.0,548.65,434.75
2016,11,5,16,15,453.0,39.5,0.75,16.0,111.0,462.83,366.14
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,376.94,286.96
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,195.43,19.21
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.0,0.7,14.0,11.5,7.87,0.0
2016,11,6,7,0,52.0,20.0,0.7,14.0,23.0,15.08,0.0
2016,11,6,7,15,109.5,36.5,0.6,14.0,50.5,27.12,16.99
2016,11,6,7,30,167.0,53.0,0.5,14.0,78.0,39.05,28.59
2016,11,6,7,45,193.0,70.5,0.45,14.0,109.0,51.24,39.88
2016,11,6,8,0,219.0,88.0,0.4,14.0,140.0,63.15,50.75
2016,11,6,8,15,235.0,105.5,0.4,14.5,171.5,74.66,60.93
2016,11,6,8,30,251.0,123.0,0.4,15.0,203.0,85.86,70.62
2016,11,6,8,45,261.5,139.0,0.4,15.5,232.5,95.8,79.02
2016,11,6,9,0,272.0,155.0,0.4,16.0,262.0,105.46,87.03
2016,11,6,9,15,139.5,156.5,0.35,16.0,211.5,107.51,88.54
2016,11,6,9,30,7.0,158.0,0.3,16.0,161.0,113.61,93.53
2016,11,6,9,45,136.0,187.5,0.25,16.5,256.5,125.53,103.22
2016,11,6,10,0,265.0,217.0,0.2,17.0,352.0,139.45,114.42
2016,11,6,10,15,241.0,232.0,0.2,17.5,359.0,151.68,124.12
2016,11,6,10,30,217.0,247.0,0.2,18.0,366.0,171.51,128.53
2016,11,6,10,45,175.5,257.0,0.25,18.5,355.0,191.84,142.21
2016,11,6,11,0,134.0,267.0,0.3,19.0,344.0,207.53,155.37
2016,11,6,11,15,225.0,262.0,0.3,19.0,394.5,240.16,177.58
2016,11,6,11,30,316.0,257.0,0.3,19.0,445.0,283.18,209.08
2016,11,6,11,45,403.0,235.0,0.35,19.0,475.5,321.44,238.52
2016,11,6,12,0,490.0,213.0,0.4,19.0,506.0,371.66,277.92
2016,11,6,12,15,343.0,242.0,0.45,19.0,446.0,355.17,270.12
2016,11,6,12,30,196.0,271.0,0.5,19.0,386.0,323.03,248.79
2016,11,6,12,45,235.5,259.5,0.55,19.0,394.5,349.74,270.88
2016,11,6,13,0,275.0,248.0,0.6,19.0,403.0,389.37,302.26
2016,11,6,13,15,222.0,243.5,0.6,19.0,365.5,359.07,280.21
2016,11,6,13,30,169.0,239.0,0.6,19.0,328.0,335.12,262.73
2016,11,6,13,45,188.0,224.0,0.65,19.5,318.5,345.33,271.77
2016,11,6,14,0,207.0,209.0,0.7,20.0,309.0,355.45,280.53
2016,11,6,14,15,233.0,190.5,0.7,19.5,295.5,382.57,303.11
2016,11,6,14,30,259.0,172.0,0.7,19.0,282.0,393.81,313.78
2016,11,6,14,45,242.0,156.5,0.7,19.0,251.5,374.55,299.83
2016,11,6,15,0,225.0,141.0,0.7,19.0,221.0,353.28,284.24
2016,11,6,15,15,213.5,124.0,0.65,18.5,191.5,332.62,269.16
2016,11,6,15,30,202.0,107.0,0.6,18.0,162.0,310.36,252.21
2016,11,6,15,45,183.5,88.5,0.6,17.5,132.0,278.67,227.04
2016,11,6,16,0,165.0,70.0,0.6,17.0,102.0,245.34,199.41
2016,11,6,16,15,132.5,52.0,0.6,16.5,73.0,200.06,160.39
2016,11,6,16,30,100.0,34.0,0.6,16.0,44.0,153.11,115.3
2016,11,6,16,45,50.0,17.0,0.6,15.5,22.0,75.71,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.5,9.5,0.7,13.0,15.0,7.47,0.0
2016,11,7,7,0,223.0,19.0,0.7,13.0,30.0,15.68,0.0
2016,11,7,7,15,344.0,28.5,0.7,13.5,67.5,23.58,13.87
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,31.61,22.04
2016,11,7,7,45,537.0,44.0,0.7,14.5,148.5,36.64,26.89
2016,11,7,8,0,609.0,50.0,0.7,15.0,192.0,41.76,31.63
2016,11,7,8,15,515.0,75.0,0.65,15.5,212.5,59.42,47.32
2016,11,7,8,30,421.0,100.0,0.6,16.0,233.0,72.5,58.72
2016,11,7,8,45,437.5,112.5,0.6,16.5,267.0,80.5,65.5
2016,11,7,9,0,454.0,125.0,0.6,17.0,301.0,88.28,71.97
2016,11,7,9,15,432.5,143.5,0.55,17.5,324.0,98.89,80.79
2016,11,7,9,30,411.0,162.0,0.5,18.0,347.0,109.09,89.12
2016,11,7,9,45,371.5,183.0,0.45,19.0,359.5,123.31,100.53
2016,11,7,10,0,332.0,204.0,0.4,20.0,372.0,133.94,108.74
2016,11,7,10,15,424.0,192.5,0.35,20.0,417.0,125.0,101.01
2016,11,7,10,30,516.0,181.0,0.3,20.0,462.0,142.49,98.21
2016,11,7,10,45,542.5,178.0,0.25,20.5,481.5,180.88,118.21
2016,11,7,11,0,569.0,175.0,0.2,21.0,501.0,221.61,146.64
2016,11,7,11,15,536.0,190.0,0.2,21.0,501.5,263.23,181.77
2016,11,7,11,30,503.0,205.0,0.2,21.0,502.0,301.2,214.85
2016,11,7,11,45,464.5,218.0,0.2,21.5,492.5,332.2,241.98
2016,11,7,12,0,426.0,231.0,0.2,22.0,483.0,358.88,264.99
2016,11,7,12,15,410.5,232.0,0.2,22.0,473.0,375.72,280.27
2016,11,7,12,30,395.0,233.0,0.2,22.0,463.0,395.23,297.02
2016,11,7,12,45,406.5,224.0,0.25,22.0,456.0,418.02,316.08
2016,11,7,13,0,418.0,215.0,0.3,22.0,449.0,451.14,342.25
2016,11,7,13,15,456.5,197.0,0.3,22.0,444.0,482.28,366.69
2016,11,7,13,30,495.0,179.0,0.3,22.0,439.0,513.56,391.15
2016,11,7,13,45,426.0,182.5,0.3,22.0,397.5,492.87,377.03
2016,11,7,14,0,357.0,186.0,0.3,22.0,356.0,451.45,348.17
2016,11,7,14,15,323.5,176.5,0.3,21.5,322.0,432.54,336.37
2016,11,7,14,30,290.0,167.0,0.3,21.0,288.0,410.71,321.78
2016,11,7,14,45,278.5,152.5,0.35,21.0,259.5,397.31,313.35
2016,11,7,15,0,267.0,138.0,0.4,21.0,231.0,382.03,303.09
2016,11,7,15,15,254.0,120.5,0.4,20.5,200.0,359.83,287.45
2016,11,7,15,30,241.0,103.0,0.4,20.0,169.0,335.71,269.7
2016,11,7,15,45,217.0,86.0,0.45,19.5,137.0,301.76,243.33
2016,11,7,16,0,193.0,69.0,0.5,19.0,105.0,266.38,214.47
2016,11,7,16,15,152.5,51.5,0.55,18.5,74.5,215.65,171.38
2016,11,7,16,30,112.0,34.0,0.6,18.0,44.0,163.71,121.24
2016,11,7,16,45,56.0,17.0,0.65,18.0,22.0,80.22,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,14.0,13.5,7.08,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,14.79,0.0
2016,11,8,7,15,313.0,28.5,0.5,14.0,64.0,23.49,13.54
2016,11,8,7,30,437.0,39.0,0.4,14.0,101.0,32.29,22.61
2016,11,8,7,45,512.0,46.0,0.3,14.5,144.5,38.04,28.13
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,43.86,33.52
2016,11,8,8,15,633.5,58.0,0.15,15.5,231.0,47.91,37.18
2016,11,8,8,30,680.0,63.0,0.1,16.0,274.0,56.29,44.52
2016,11,8,8,45,713.0,66.0,0.05,16.5,314.5,58.89,46.65
2016,11,8,9,0,746.0,69.0,0.0,17.0,355.0,61.51,48.75
2016,11,8,9,15,768.0,71.5,0.05,17.5,391.0,63.6,50.34
2016,11,8,9,30,790.0,74.0,0.1,18.0,427.0,65.68,51.91
2016,11,8,9,45,813.5,73.5,0.15,18.5,459.0,65.66,51.66
2016,11,8,10,0,837.0,73.0,0.2,19.0,491.0,65.71,51.5
2016,11,8,10,15,847.5,74.0,0.2,19.5,515.0,73.94,58.33
2016,11,8,10,30,858.0,75.0,0.2,20.0,539.0,104.83,61.18
2016,11,8,10,45,863.0,76.5,0.25,20.5,555.5,159.21,88.85
2016,11,8,11,0,868.0,78.0,0.3,21.0,572.0,213.39,128.07
2016,11,8,11,15,871.5,78.5,0.3,21.0,581.5,266.08,171.68
2016,11,8,11,30,875.0,79.0,0.3,21.0,591.0,317.92,216.54
2016,11,8,11,45,874.0,79.5,0.35,21.5,592.5,367.22,259.47
2016,11,8,12,0,873.0,80.0,0.4,22.0,594.0,414.82,300.34
2016,11,8,12,15,871.0,80.0,0.4,22.0,588.0,459.66,338.4
2016,11,8,12,30,869.0,80.0,0.4,22.0,582.0,502.32,373.8
2016,11,8,12,45,861.5,80.0,0.4,22.0,568.5,539.76,404.48
2016,11,8,13,0,854.0,80.0,0.4,22.0,555.0,574.29,432.27
2016,11,8,13,15,846.0,79.0,0.4,22.0,534.0,608.69,459.18
2016,11,8,13,30,838.0,78.0,0.4,22.0,513.0,636.53,481.0
2016,11,8,13,45,825.0,76.5,0.4,22.0,486.0,657.15,497.48
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,674.11,511.22
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,682.99,518.33
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,688.04,522.74
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,682.23,519.65
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,672.52,513.8
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,648.79,499.36
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,621.37,481.42
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,578.67,451.42
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,527.61,412.76
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,442.14,345.04
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,357.14,261.23
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,180.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,75.0,8.5,0.95,12.0,12.0,6.69,0.0
2016,11,9,7,0,150.0,17.0,0.9,12.0,24.0,13.89,0.0
2016,11,9,7,15,269.5,30.0,0.95,12.5,60.5,24.64,14.25
2016,11,9,7,30,389.0,43.0,1.0,13.0,97.0,35.37,25.28
2016,11,9,7,45,467.0,51.5,1.05,13.5,140.0,42.14,31.78
2016,11,9,8,0,545.0,60.0,1.1,14.0,183.0,48.95,38.09
2016,11,9,8,15,594.0,66.0,1.0,14.5,226.0,53.54,42.26
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,58.16,46.3
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,60.79,48.49
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,63.48,50.67
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,65.96,52.63
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,74.04,59.42
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,72.17,57.42
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,70.52,55.66
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.5,71.65,56.41
2016,11,9,10,30,854.0,83.0,0.6,20.0,541.0,101.16,59.37
2016,11,9,10,45,860.0,84.0,0.6,20.5,558.0,156.18,87.14
2016,11,9,11,0,866.0,85.0,0.6,21.0,575.0,211.16,126.84
2016,11,9,11,15,870.0,85.5,0.55,21.0,584.5,268.78,174.25
2016,11,9,11,30,874.0,86.0,0.5,21.0,594.0,320.85,219.22
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.5,370.43,262.02
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,418.37,302.59
2016,11,9,12,15,870.5,86.5,0.4,22.0,591.0,462.73,340.3
2016,11,9,12,30,868.0,86.0,0.4,22.0,585.0,504.85,375.3
2016,11,9,12,45,866.5,84.0,0.4,22.5,572.0,543.67,406.21
2016,11,9,13,0,865.0,82.0,0.4,23.0,559.0,579.94,434.36
2016,11,9,13,15,856.0,80.5,0.4,23.0,537.5,613.74,460.75
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,640.79,481.99
2016,11,9,13,45,831.5,78.0,0.45,23.0,488.0,660.62,498.54
