Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,816.0,77.0,0.5,23.0,460.0,676.64,512.3
2016,11,9,14,15,797.0,74.5,0.5,22.5,426.0,684.63,519.98
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,688.69,524.72
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,681.66,521.47
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,670.61,515.29
2016,11,9,15,15,682.0,62.5,0.7,21.5,271.0,645.13,499.99
2016,11,9,15,30,643.0,58.0,0.8,21.0,229.0,622.45,485.64
2016,11,9,15,45,583.5,52.0,0.9,20.5,185.0,572.96,450.0
2016,11,9,16,0,524.0,46.0,1.0,20.0,141.0,520.92,409.89
2016,11,9,16,15,428.5,37.0,1.0,19.5,99.5,434.72,339.7
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,349.04,251.52
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,175.69,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,78.0,8.0,0.85,13.0,11.5,6.29,0.0
2016,11,10,7,0,156.0,16.0,0.8,13.0,23.0,12.59,0.0
2016,11,10,7,15,279.0,28.0,0.85,13.5,58.5,23.03,12.54
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,33.01,23.05
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,39.45,29.19
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,45.95,35.11
2016,11,10,8,15,603.5,61.5,1.0,16.5,222.0,50.27,39.01
2016,11,10,8,30,652.0,67.0,1.0,17.0,265.0,54.61,42.8
2016,11,10,8,45,648.0,75.5,1.0,17.5,295.5,60.38,47.74
2016,11,10,9,0,644.0,84.0,1.0,18.0,326.0,65.9,52.38
2016,11,10,9,15,624.0,99.0,1.0,18.5,352.5,75.51,60.49
2016,11,10,9,30,604.0,114.0,1.0,19.0,379.0,84.79,68.21
2016,11,10,9,45,497.0,150.5,1.0,19.5,379.0,103.4,83.81
2016,11,10,10,0,390.0,187.0,1.0,20.0,379.0,125.9,102.45
2016,11,10,10,15,616.0,134.5,0.95,20.0,454.5,96.07,77.02
2016,11,10,10,30,842.0,82.0,0.9,20.0,530.0,97.81,57.92
2016,11,10,10,45,632.5,149.0,0.85,20.5,491.5,169.66,107.28
2016,11,10,11,0,423.0,216.0,0.8,21.0,453.0,219.6,152.36
2016,11,10,11,15,445.0,214.5,0.7,21.0,467.5,255.25,180.16
2016,11,10,11,30,467.0,213.0,0.6,21.0,482.0,292.6,210.57
2016,11,10,11,45,466.5,213.5,0.55,21.5,483.5,325.49,238.2
2016,11,10,12,0,466.0,214.0,0.5,22.0,485.0,357.44,264.69
2016,11,10,12,15,660.0,149.5,0.5,22.0,529.0,424.12,315.16
2016,11,10,12,30,854.0,85.0,0.5,22.0,573.0,496.25,370.34
2016,11,10,12,45,628.5,149.5,0.5,22.0,504.0,480.77,362.63
2016,11,10,13,0,403.0,214.0,0.5,22.0,435.0,427.06,325.69
2016,11,10,13,15,258.0,221.5,0.55,22.0,361.5,369.46,284.72
2016,11,10,13,30,113.0,229.0,0.6,22.0,288.0,275.55,214.01
2016,11,10,13,45,257.5,200.5,0.65,22.5,323.5,379.97,296.41
2016,11,10,14,0,402.0,172.0,0.7,23.0,359.0,480.43,372.73
2016,11,10,14,15,437.5,151.5,0.7,22.5,341.0,501.55,390.14
2016,11,10,14,30,473.0,131.0,0.7,22.0,323.0,521.24,407.31
2016,11,10,14,45,454.5,120.5,0.7,22.0,290.5,509.53,399.78
2016,11,10,15,0,436.0,110.0,0.7,22.0,258.0,495.05,390.18
2016,11,10,15,15,414.5,97.5,0.7,21.5,223.0,473.24,375.37
2016,11,10,15,30,393.0,85.0,0.7,21.0,188.0,448.99,357.89
2016,11,10,15,45,356.5,71.5,0.7,21.0,151.5,409.35,326.65
2016,11,10,16,0,320.0,58.0,0.7,21.0,115.0,368.0,292.44
2016,11,10,16,15,257.5,43.5,0.7,20.5,80.5,303.47,238.02
2016,11,10,16,30,195.0,29.0,0.7,20.0,46.0,238.9,168.85
2016,11,10,16,45,97.5,14.5,0.75,19.5,23.0,86.49,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.0,10.0,7.87,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,15.74,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,22.39,11.6
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,32.13,22.23
2016,11,11,7,45,456.0,48.0,0.7,15.0,131.0,39.33,29.06
2016,11,11,8,0,528.0,57.0,0.7,16.0,173.0,46.53,35.61
2016,11,11,8,15,575.5,63.5,0.7,16.5,214.5,51.52,40.12
2016,11,11,8,30,623.0,70.0,0.7,17.0,256.0,56.51,44.47
2016,11,11,8,45,672.5,68.5,0.75,17.5,295.5,55.71,43.66
2016,11,11,9,0,722.0,67.0,0.8,18.0,335.0,59.67,46.95
2016,11,11,9,15,668.0,88.5,0.8,18.5,356.0,68.97,54.84
2016,11,11,9,30,614.0,110.0,0.8,19.0,377.0,82.3,66.08
2016,11,11,9,45,720.5,94.5,0.85,19.5,429.5,73.02,57.82
2016,11,11,10,0,827.0,79.0,0.9,20.0,482.0,69.76,54.82
2016,11,11,10,15,579.5,148.5,0.95,20.0,438.0,103.01,83.05
2016,11,11,10,30,332.0,218.0,1.0,20.0,394.0,153.38,113.35
2016,11,11,10,45,249.0,237.0,1.1,20.5,371.5,182.11,132.21
2016,11,11,11,0,166.0,256.0,1.2,21.0,349.0,203.42,151.03
2016,11,11,11,15,170.5,260.5,1.2,21.0,357.5,223.35,166.83
2016,11,11,11,30,175.0,265.0,1.2,21.0,366.0,243.61,183.47
2016,11,11,11,45,105.5,249.5,1.25,21.0,310.5,223.17,170.67
2016,11,11,12,0,36.0,234.0,1.3,21.0,255.0,195.05,150.8
2016,11,11,12,15,127.5,246.0,1.3,20.5,319.0,255.16,197.72
2016,11,11,12,30,219.0,258.0,1.3,20.0,383.0,320.27,248.75
2016,11,11,12,45,264.0,245.0,1.3,20.0,391.5,357.74,278.56
2016,11,11,13,0,309.0,232.0,1.3,20.0,400.0,389.74,304.49
2016,11,11,13,15,174.5,219.5,1.25,20.0,314.0,305.08,240.01
2016,11,11,13,30,40.0,207.0,1.2,20.0,228.0,207.41,162.97
2016,11,11,13,45,38.0,196.5,1.2,20.0,215.0,201.68,159.2
2016,11,11,14,0,36.0,186.0,1.2,20.0,202.0,195.58,154.76
2016,11,11,14,15,248.5,158.5,1.15,19.5,260.0,354.96,285.71
2016,11,11,14,30,461.0,131.0,1.1,19.0,318.0,510.86,408.37
2016,11,11,14,45,434.0,123.5,1.05,18.5,285.5,496.0,397.26
2016,11,11,15,0,407.0,116.0,1.0,18.0,253.0,478.39,385.18
2016,11,11,15,15,382.5,102.5,0.95,17.5,217.5,453.11,366.88
2016,11,11,15,30,358.0,89.0,0.9,17.0,182.0,425.42,345.86
2016,11,11,15,45,320.0,74.5,0.85,17.0,146.0,383.64,311.88
2016,11,11,16,0,282.0,60.0,0.8,17.0,110.0,340.21,275.03
2016,11,11,16,15,217.5,45.0,0.75,16.5,76.5,274.23,218.1
2016,11,11,16,30,153.0,30.0,0.7,16.0,43.0,206.66,144.96
2016,11,11,16,45,76.5,15.0,0.7,16.0,21.5,70.51,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,81.0,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,162.0,14.0,0.8,13.0,20.0,11.02,0.0
2016,11,12,7,15,296.5,25.0,0.8,13.5,55.0,20.65,9.77
2016,11,12,7,30,431.0,36.0,0.8,14.0,90.0,29.94,20.26
2016,11,12,7,45,509.0,43.0,0.85,14.5,133.0,35.74,25.92
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,41.62,31.4
2016,11,12,8,15,636.0,54.5,0.85,15.5,219.0,45.38,34.84
2016,11,12,8,30,685.0,59.0,0.8,16.0,262.0,53.22,41.76
2016,11,12,8,45,719.5,62.5,0.75,16.5,302.5,56.31,44.38
2016,11,12,9,0,754.0,66.0,0.7,17.0,343.0,59.42,46.94
2016,11,12,9,15,776.5,68.5,0.65,17.0,379.0,61.57,48.73
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,63.72,50.5
2016,11,12,9,45,821.5,71.0,0.55,17.5,447.0,64.08,50.59
2016,11,12,10,0,844.0,71.0,0.5,18.0,479.0,71.29,56.61
2016,11,12,10,15,855.0,72.0,0.45,18.5,503.0,72.55,57.46
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,95.51,58.05
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.5,149.87,83.01
2016,11,12,11,0,880.0,75.0,0.3,20.0,562.0,204.22,120.99
2016,11,12,11,15,884.0,75.5,0.3,20.0,572.0,257.32,164.51
2016,11,12,11,30,888.0,76.0,0.3,20.0,582.0,309.63,209.78
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.5,359.65,253.28
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,408.06,294.76
2016,11,12,12,15,886.0,76.5,0.4,21.0,579.5,452.92,333.88
2016,11,12,12,30,884.0,76.0,0.5,21.0,574.0,495.56,370.52
2016,11,12,12,45,602.5,151.5,0.6,21.0,487.5,465.2,353.37
2016,11,12,13,0,321.0,227.0,0.7,21.0,401.0,390.91,301.11
2016,11,12,13,15,429.0,193.0,0.75,21.0,415.5,454.84,351.95
2016,11,12,13,30,537.0,159.0,0.8,21.0,430.0,512.78,397.31
2016,11,12,13,45,680.5,115.5,0.9,21.0,439.5,595.29,460.96
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,668.82,517.78
2016,11,12,14,15,805.5,69.5,1.0,20.5,416.0,677.4,525.58
2016,11,12,14,30,787.0,67.0,1.0,20.0,383.0,682.09,530.83
2016,11,12,14,45,760.5,64.0,1.05,20.0,344.5,676.35,528.14
2016,11,12,15,0,734.0,61.0,1.1,20.0,306.0,666.71,522.47
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.5,641.99,505.84
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,613.57,485.54
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,569.49,452.36
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,517.34,410.57
2016,11,12,16,15,430.5,34.0,1.2,17.5,93.0,428.83,336.69
2016,11,12,16,30,329.0,26.0,1.2,17.0,52.0,336.92,231.03
2016,11,12,16,45,164.5,13.0,1.3,16.5,26.0,136.05,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,164.0,13.0,0.9,12.0,18.0,10.23,0.0
2016,11,13,7,15,302.5,24.0,0.8,12.5,53.5,19.86,8.64
2016,11,13,7,30,441.0,35.0,0.7,13.0,89.0,29.2,19.64
2016,11,13,7,45,519.0,42.0,0.65,13.5,132.0,35.03,25.39
2016,11,13,8,0,597.0,49.0,0.6,14.0,175.0,40.95,30.94
2016,11,13,8,15,646.5,54.0,0.5,14.5,218.5,48.89,38.12
2016,11,13,8,30,696.0,59.0,0.4,15.0,262.0,53.37,42.09
2016,11,13,8,45,727.0,63.0,0.35,15.5,302.5,56.82,45.03
2016,11,13,9,0,758.0,67.0,0.3,16.0,343.0,60.26,47.9
2016,11,13,9,15,781.0,69.5,0.3,16.0,379.0,62.41,49.68
2016,11,13,9,30,804.0,72.0,0.3,16.0,415.0,64.56,51.45
2016,11,13,9,45,820.0,74.0,0.35,16.5,446.0,66.21,52.67
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,67.86,53.89
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,69.06,54.82
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,90.3,55.56
2016,11,13,10,45,868.0,79.5,0.55,17.5,544.0,150.99,85.35
2016,11,13,11,0,877.0,80.0,0.6,18.0,562.0,205.11,123.2
2016,11,13,11,15,881.0,80.5,0.65,18.0,572.0,258.15,167.15
2016,11,13,11,30,885.0,81.0,0.7,18.0,582.0,310.4,213.1
2016,11,13,11,45,887.5,80.5,0.75,18.5,584.5,360.35,257.41
2016,11,13,12,0,890.0,80.0,0.8,19.0,587.0,408.89,300.04
2016,11,13,12,15,888.0,80.0,0.8,19.0,581.0,454.36,339.8
2016,11,13,12,30,886.0,80.0,0.8,19.0,575.0,497.64,376.83
2016,11,13,12,45,883.5,78.0,0.85,19.5,562.0,536.4,409.18
2016,11,13,13,0,881.0,76.0,0.9,20.0,549.0,572.5,438.7
2016,11,13,13,15,872.0,75.0,0.85,20.0,528.0,603.0,463.4
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,630.21,485.11
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.5,656.1,505.8
2016,11,13,14,0,838.0,70.0,0.8,20.0,452.0,673.58,520.31
2016,11,13,14,15,819.5,68.0,0.75,19.5,418.0,683.11,528.76
2016,11,13,14,30,801.0,66.0,0.7,19.0,384.0,688.74,533.97
2016,11,13,14,45,774.5,63.0,0.7,19.0,345.5,683.33,530.97
2016,11,13,15,0,748.0,60.0,0.7,19.0,307.0,673.98,525.04
2016,11,13,15,15,708.5,56.0,0.7,18.5,264.5,649.55,508.78
2016,11,13,15,30,669.0,52.0,0.7,18.0,222.0,621.37,488.84
2016,11,13,15,45,608.0,46.5,0.7,18.0,178.0,571.08,450.16
2016,11,13,16,0,547.0,41.0,0.7,18.0,134.0,526.28,413.15
2016,11,13,16,15,444.5,33.0,0.75,17.0,93.0,437.31,340.45
2016,11,13,16,30,342.0,25.0,0.8,16.0,52.0,343.41,228.75
2016,11,13,16,45,171.0,12.5,0.9,15.5,26.0,140.2,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,169.0,12.0,0.9,12.0,17.0,9.44,0.0
2016,11,14,7,15,312.0,22.5,0.8,12.5,52.5,18.66,7.07
2016,11,14,7,30,455.0,33.0,0.7,13.0,88.0,27.65,18.21
2016,11,14,7,45,535.0,39.5,0.6,13.5,131.0,33.17,23.71
2016,11,14,8,0,615.0,46.0,0.5,14.0,174.0,42.05,31.9
2016,11,14,8,15,664.5,51.0,0.45,14.0,217.5,46.61,36.16
2016,11,14,8,30,714.0,56.0,0.4,14.0,261.0,51.18,40.31
2016,11,14,8,45,747.0,59.5,0.4,14.5,302.5,54.35,43.04
2016,11,14,9,0,780.0,63.0,0.4,15.0,344.0,57.53,45.69
2016,11,14,9,15,802.5,65.5,0.35,15.5,380.5,59.77,47.48
2016,11,14,9,30,825.0,68.0,0.3,16.0,417.0,62.01,49.24
2016,11,14,9,45,841.5,69.5,0.25,16.5,448.0,63.39,50.24
2016,11,14,10,0,858.0,71.0,0.2,17.0,479.0,71.44,57.0
2016,11,14,10,15,869.0,72.5,0.15,17.5,503.5,73.05,58.13
2016,11,14,10,30,880.0,74.0,0.1,18.0,528.0,92.44,57.95
2016,11,14,10,45,887.0,74.5,0.1,18.5,545.5,147.14,81.37
2016,11,14,11,0,894.0,75.0,0.1,19.0,563.0,201.79,118.75
2016,11,14,11,15,898.0,75.5,0.1,19.0,573.0,255.55,162.4
2016,11,14,11,30,902.0,76.0,0.1,19.0,583.0,308.5,208.02
2016,11,14,11,45,903.5,76.0,0.15,19.5,585.0,359.22,252.23
2016,11,14,12,0,905.0,76.0,0.2,20.0,587.0,408.43,294.69
2016,11,14,12,15,903.0,75.5,0.25,20.0,581.5,454.02,334.14
2016,11,14,12,30,901.0,75.0,0.3,20.0,576.0,497.35,370.98
2016,11,14,12,45,892.5,75.5,0.4,20.0,562.0,535.95,403.99
2016,11,14,13,0,884.0,76.0,0.5,20.0,548.0,571.52,434.12
2016,11,14,13,15,875.5,75.0,0.5,20.0,527.0,602.44,459.26
2016,11,14,13,30,867.0,74.0,0.5,20.0,506.0,630.1,481.54
2016,11,14,13,45,854.0,72.5,0.55,20.0,478.5,656.36,502.89
2016,11,14,14,0,841.0,71.0,0.6,20.0,451.0,674.22,518.19
2016,11,14,14,15,822.5,68.5,0.6,19.5,417.0,683.32,527.03
2016,11,14,14,30,804.0,66.0,0.6,19.0,383.0,688.48,532.52
2016,11,14,14,45,777.0,63.0,0.65,19.0,344.5,682.84,530.03
2016,11,14,15,0,750.0,60.0,0.7,19.0,306.0,673.23,524.55
2016,11,14,15,15,710.5,56.0,0.7,18.5,263.0,648.94,508.33
2016,11,14,15,30,671.0,52.0,0.7,18.0,220.0,620.89,488.4
2016,11,14,15,45,609.0,46.5,0.75,17.5,176.0,569.99,450.49
2016,11,14,16,0,547.0,41.0,0.8,17.0,132.0,524.77,414.06
2016,11,14,16,15,442.0,32.5,0.8,16.0,91.0,433.52,338.41
2016,11,14,16,30,337.0,24.0,0.8,15.0,50.0,336.02,217.88
2016,11,14,16,45,168.5,12.0,0.85,14.5,25.0,137.48,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,103.0,5.5,0.75,11.5,8.0,0.0,0.0
2016,11,15,7,0,206.0,11.0,0.7,12.0,16.0,8.65,0.0
2016,11,15,7,15,350.0,20.0,0.6,12.0,51.5,18.18,5.91
2016,11,15,7,30,494.0,29.0,0.5,12.0,87.0,26.69,17.4
2016,11,15,7,45,569.5,35.0,0.45,12.5,129.5,32.34,23.07
2016,11,15,8,0,645.0,41.0,0.4,13.0,172.0,38.08,28.49
2016,11,15,8,15,690.0,44.5,0.45,13.5,214.5,41.52,31.69
2016,11,15,8,30,735.0,48.0,0.5,14.0,257.0,45.02,34.82
2016,11,15,8,45,763.5,51.0,0.55,14.5,297.0,47.93,37.34
2016,11,15,9,0,792.0,54.0,0.6,15.0,337.0,50.84,39.78
2016,11,15,9,15,812.0,56.5,0.6,15.0,372.5,58.8,46.74
2016,11,15,9,30,832.0,59.0,0.6,15.0,408.0,61.59,49.09
2016,11,15,9,45,826.5,67.0,0.6,15.5,435.0,61.31,48.64
2016,11,15,10,0,821.0,75.0,0.6,16.0,462.0,66.88,53.3
2016,11,15,10,15,831.5,76.0,0.6,16.0,485.5,67.71,53.91
2016,11,15,10,30,842.0,77.0,0.6,16.0,509.0,83.96,53.4
2016,11,15,10,45,580.5,153.0,0.65,16.5,455.5,159.5,104.37
2016,11,15,11,0,319.0,229.0,0.7,17.0,402.0,206.49,149.01
2016,11,15,11,15,287.0,239.0,0.75,17.0,396.5,231.35,170.48
2016,11,15,11,30,255.0,249.0,0.8,17.0,391.0,252.84,190.17
2016,11,15,11,45,160.5,247.5,0.9,17.0,337.0,240.15,184.78
2016,11,15,12,0,66.0,246.0,1.0,17.0,283.0,214.43,167.75
2016,11,15,12,15,54.0,237.5,1.05,17.0,267.5,210.45,165.47
2016,11,15,12,30,42.0,229.0,1.1,17.0,252.0,204.68,161.47
2016,11,15,12,45,62.5,231.5,1.2,17.0,265.0,223.24,176.8
2016,11,15,13,0,83.0,234.0,1.3,17.0,278.0,243.93,193.91
2016,11,15,13,15,86.5,225.5,1.35,17.0,270.0,246.28,196.44
2016,11,15,13,30,90.0,217.0,1.4,17.0,262.0,248.51,198.99
2016,11,15,13,45,443.0,145.5,1.5,17.0,346.5,456.26,367.57
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,644.43,514.1
2016,11,15,14,15,423.0,116.0,1.65,16.5,304.5,445.91,361.53
2016,11,15,14,30,50.0,158.0,1.7,16.0,178.0,188.64,152.48
2016,11,15,14,45,46.0,142.5,1.8,16.0,159.5,174.76,142.21
2016,11,15,15,0,42.0,127.0,1.9,16.0,141.0,160.34,130.54
2016,11,15,15,15,37.0,110.0,1.9,15.5,121.5,142.61,116.04
2016,11,15,15,30,32.0,93.0,1.9,15.0,102.0,124.25,100.66
2016,11,15,15,45,23.5,75.5,1.95,14.5,81.0,101.7,81.24
2016,11,15,16,0,15.0,58.0,2.0,14.0,60.0,78.21,60.63
2016,11,15,16,15,7.5,40.0,1.95,13.5,41.0,45.03,31.65
2016,11,15,16,30,0.0,22.0,1.9,13.0,22.0,18.51,6.49
2016,11,15,16,45,0.0,11.0,1.85,13.0,11.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,9.44,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,18.28,4.91
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,26.92,17.51
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,35.29,25.66
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,41.42,31.49
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,45.62,35.49
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,49.86,39.4
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,53.09,42.22
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,56.32,44.97
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,58.62,46.94
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,60.9,48.88
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,62.66,50.23
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,70.95,57.34
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,72.58,58.66
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,87.87,58.04
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,143.72,81.32
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,199.3,120.45
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,253.32,166.14
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,306.42,214.41
2016,11,16,11,45,907.0,78.0,2.75,14.0,582.5,356.92,261.71
2016,11,16,12,0,904.0,79.0,2.8,14.0,584.0,405.51,307.18
2016,11,16,12,15,901.5,79.0,2.8,14.0,578.0,451.34,349.54
2016,11,16,12,30,899.0,79.0,2.8,14.0,572.0,494.91,389.13
2016,11,16,12,45,892.0,79.0,2.85,14.0,558.0,533.81,424.28
2016,11,16,13,0,885.0,79.0,2.9,14.0,544.0,569.8,456.34
2016,11,16,13,15,876.0,77.5,2.85,13.5,523.5,600.09,483.91
2016,11,16,13,30,867.0,76.0,2.8,13.0,503.0,631.7,511.86
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.5,651.92,529.95
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,668.23,544.78
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,676.63,553.05
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,681.06,557.11
2016,11,16,14,45,762.5,67.5,2.7,13.0,339.0,672.68,551.56
2016,11,16,15,0,731.0,65.0,2.7,13.0,300.0,660.13,542.57
2016,11,16,15,15,688.5,60.5,2.6,12.5,257.5,632.9,522.17
2016,11,16,15,30,646.0,56.0,2.5,12.0,215.0,608.81,503.09
2016,11,16,15,45,577.5,50.0,2.45,12.0,171.0,553.69,457.36
2016,11,16,16,0,509.0,44.0,2.4,12.0,127.0,495.9,407.1
2016,11,16,16,15,396.5,35.0,2.25,11.5,86.5,398.77,321.11
2016,11,16,16,30,284.0,26.0,2.1,11.0,46.0,291.87,180.29
2016,11,16,16,45,142.0,13.0,2.0,11.0,23.0,117.46,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,215.5,16.0,0.65,7.5,40.0,13.02,0.97
2016,11,17,7,30,431.0,32.0,0.6,8.0,80.0,26.78,17.56
2016,11,17,7,45,521.0,39.0,0.6,8.5,123.0,32.72,23.72
2016,11,17,8,0,611.0,46.0,0.6,9.0,166.0,42.06,32.5
2016,11,17,8,15,662.5,50.5,0.6,9.5,209.5,46.2,36.42
2016,11,17,8,30,714.0,55.0,0.6,10.0,253.0,50.38,40.24
2016,11,17,8,45,753.0,57.5,0.65,10.5,295.0,52.86,42.4
2016,11,17,9,0,792.0,60.0,0.7,11.0,337.0,55.39,44.55
2016,11,17,9,15,815.0,62.5,0.75,11.5,373.5,57.71,46.45
2016,11,17,9,30,838.0,65.0,0.8,12.0,410.0,60.02,48.32
2016,11,17,9,45,858.0,65.5,0.85,12.5,442.0,67.01,54.32
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,68.25,55.19
2016,11,17,10,15,889.0,67.5,0.9,13.0,499.0,69.92,56.56
2016,11,17,10,30,900.0,69.0,0.9,13.0,524.0,83.06,55.73
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.5,138.61,77.28
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,194.22,115.21
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,248.46,160.15
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,301.84,207.57
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,353.52,254.12
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,403.72,298.9
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,449.93,340.22
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,493.8,378.67
2016,11,17,12,45,918.5,68.0,0.8,15.0,559.0,533.68,413.07
2016,11,17,13,0,914.0,67.0,0.8,15.0,546.0,570.72,444.43
2016,11,17,13,15,905.5,66.0,0.8,15.0,525.0,602.5,471.16
2016,11,17,13,30,897.0,65.0,0.8,15.0,504.0,630.95,494.85
2016,11,17,13,45,884.0,64.0,0.85,15.0,476.0,653.12,514.07
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,671.65,530.38
2016,11,17,14,15,852.5,61.0,0.9,15.0,414.5,681.51,538.85
2016,11,17,14,30,834.0,59.0,0.9,15.0,381.0,687.54,544.04
2016,11,17,14,45,808.0,56.5,0.9,15.0,342.0,690.74,547.11
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,683.24,542.14
2016,11,17,15,15,743.0,50.5,0.85,14.5,260.5,660.74,526.14
2016,11,17,15,30,704.0,47.0,0.8,14.0,218.0,634.52,506.36
2016,11,17,15,45,644.0,42.0,0.8,13.5,174.0,586.71,469.31
2016,11,17,16,0,584.0,37.0,0.8,13.0,130.0,535.77,427.14
2016,11,17,16,15,478.5,29.5,0.9,12.5,89.0,444.72,349.0
2016,11,17,16,30,373.0,22.0,1.0,12.0,48.0,343.88,199.16
2016,11,17,16,45,186.5,11.0,1.1,11.5,24.0,149.06,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,214.0,15.5,1.3,7.5,38.5,12.62,0.0
2016,11,18,7,30,428.0,31.0,1.3,8.0,77.0,25.96,16.67
2016,11,18,7,45,517.5,38.5,1.35,9.0,120.5,32.31,23.21
2016,11,18,8,0,607.0,46.0,1.4,10.0,164.0,42.05,32.28
2016,11,18,8,15,660.5,51.5,1.3,10.5,208.0,47.02,36.96
2016,11,18,8,30,714.0,57.0,1.2,11.0,252.0,52.02,41.52
2016,11,18,8,45,749.5,60.5,1.2,12.0,293.5,55.2,44.22
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,58.39,46.85
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,60.63,48.67
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,62.88,50.46
2016,11,18,9,45,850.5,70.5,1.4,14.5,441.0,64.29,51.5
2016,11,18,10,0,869.0,72.0,1.5,15.0,473.0,65.71,52.54
2016,11,18,10,15,879.0,73.5,1.5,15.5,497.0,73.66,59.29
2016,11,18,10,30,889.0,75.0,1.5,16.0,521.0,84.42,57.91
2016,11,18,10,45,893.5,76.0,1.55,16.5,537.5,139.52,78.38
2016,11,18,11,0,898.0,77.0,1.6,17.0,554.0,194.32,115.21
2016,11,18,11,15,900.5,78.0,1.65,17.0,563.5,248.21,159.58
2016,11,18,11,30,903.0,79.0,1.7,17.0,573.0,301.17,206.65
2016,11,18,11,45,900.0,79.5,1.75,17.0,573.5,350.89,252.34
2016,11,18,12,0,897.0,80.0,1.8,17.0,574.0,398.69,296.27
2016,11,18,12,15,894.0,79.5,1.8,17.0,568.0,443.52,336.97
2016,11,18,12,30,891.0,79.0,1.8,17.0,562.0,486.03,374.89
2016,11,18,12,45,887.0,77.5,1.85,17.0,548.5,524.64,409.09
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,560.5,440.42
2016,11,18,13,15,874.0,75.0,1.85,17.0,514.5,591.15,466.65
2016,11,18,13,30,865.0,74.0,1.8,17.0,494.0,623.07,493.04
2016,11,18,13,45,851.5,72.5,1.8,17.0,467.0,644.41,511.45
2016,11,18,14,0,838.0,71.0,1.8,17.0,440.0,662.03,526.82
2016,11,18,14,15,819.5,69.0,1.7,16.5,406.5,671.89,536.47
2016,11,18,14,30,801.0,67.0,1.6,16.0,373.0,677.85,541.97
2016,11,18,14,45,773.5,64.0,1.55,16.0,334.5,672.17,538.12
2016,11,18,15,0,746.0,61.0,1.5,16.0,296.0,662.49,531.09
2016,11,18,15,15,705.0,56.5,1.35,15.5,254.0,636.93,511.81
2016,11,18,15,30,664.0,52.0,1.2,15.0,212.0,607.54,488.61
2016,11,18,15,45,600.0,46.5,1.1,14.5,168.5,555.69,447.17
2016,11,18,16,0,536.0,41.0,1.0,14.0,125.0,510.33,408.05
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.5,414.46,325.49
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,306.89,168.57
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,126.14,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,13.36,0.0
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,27.27,17.25
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,33.8,24.07
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,40.43,30.37
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,44.49,34.27
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,48.63,38.1
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,27.38,19.01
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,8.36,1.87
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,12.56,5.64
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,16.77,9.39
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,14.86,7.66
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,12.96,5.94
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,26.75,18.21
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,40.61,30.46
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,36.38,25.26
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,32.16,21.6
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,40.64,28.74
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,49.13,35.86
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,56.1,41.69
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,63.07,47.53
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,63.46,47.86
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,63.84,48.2
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,39.86,28.09
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,16.04,7.97
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,11.06,3.76
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,6.1,0.0
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,8.76,1.82
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,11.43,4.12
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,9.51,2.51
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,7.6,0.89
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,6.84,0.24
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,6.07,0.0
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,4.93,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,3.79,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.03,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.27,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.51,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.39,0.0
