Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,7.6,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,15.24,7.08
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,24.84,16.23
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,34.19,24.86
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,43.73,33.62
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,53.18,42.21
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,61.88,49.9
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,70.51,57.4
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,84.55,69.68
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,98.31,81.56
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,113.15,94.1
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,129.98,108.18
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,134.94,112.19
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,140.38,116.65
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,112.75,87.73
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,75.0,57.48
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,86.13,66.76
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,97.44,76.05
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,73.41,56.1
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,48.36,35.21
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,65.78,49.84
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,83.3,64.43
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,44.87,32.32
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,6.86,0.19
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,6.48,0.0
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,6.1,0.0
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,17.17,9.09
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,28.27,18.62
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,75.79,59.34
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,134.02,108.4
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,121.13,97.57
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,108.02,86.65
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,91.44,72.68
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,74.55,58.18
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,59.52,45.12
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,43.71,31.24
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,28.1,17.3
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,12.2,0.46
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,11.8,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,24.18,14.43
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,30.5,21.26
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,36.93,27.36
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,44.63,34.54
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,49.23,38.81
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,52.08,41.33
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,54.98,43.82
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,57.27,45.8
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,59.56,47.75
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,61.32,49.12
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,63.06,50.46
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,70.99,57.35
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,74.99,60.76
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,129.02,73.08
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,182.98,108.18
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,231.76,157.7
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,260.62,192.53
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,281.85,213.89
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,300.34,232.5
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,383.86,296.94
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,473.3,367.8
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,455.1,359.11
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,407.52,325.37
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,509.77,408.14
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,607.14,486.0
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,633.09,507.47
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,651.01,523.23
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,659.72,532.85
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,664.5,538.53
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,657.8,534.18
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,647.08,526.51
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,621.68,507.36
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,592.46,484.14
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,544.6,443.94
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,488.06,394.52
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,389.91,306.99
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,276.94,122.96
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,113.23,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,12.61,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,25.71,15.48
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,33.11,23.63
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,40.58,30.79
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,45.42,35.45
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,50.31,40.01
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,52.49,41.93
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,54.67,43.77
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,75.36,62.0
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,91.21,75.65
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,91.48,75.56
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,91.89,75.64
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,78.29,63.66
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,69.02,55.5
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,131.46,80.88
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,185.59,122.96
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,224.9,157.11
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,260.32,190.14
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,295.48,219.67
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,332.35,250.81
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,355.02,272.95
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,373.1,290.78
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,341.66,269.58
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,297.5,236.91
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,306.33,245.38
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,314.88,253.25
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,391.52,315.94
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,476.52,383.75
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,430.72,348.29
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,364.16,297.0
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,350.19,287.31
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,334.51,275.42
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,312.88,258.67
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,289.48,239.77
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,256.87,212.34
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,222.82,182.37
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,167.68,131.46
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,98.58,36.77
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,33.89,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,13.44,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,27.3,16.37
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,36.19,26.21
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,45.07,34.69
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,50.49,39.91
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,55.98,45.03
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,60.04,48.66
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,64.12,52.18
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,66.96,54.65
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,69.83,57.1
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,69.94,56.98
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,75.92,62.04
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,98.53,81.75
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,120.38,100.57
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,139.18,91.23
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,180.81,108.59
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,224.11,154.81
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,242.64,182.38
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,299.95,222.14
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,380.64,283.77
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,425.52,324.26
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,468.31,362.37
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,390.56,309.12
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,267.94,215.01
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,429.33,346.21
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,593.44,475.04
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,611.84,490.51
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,626.54,504.2
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,635.24,513.94
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,637.13,518.38
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,629.5,514.06
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,618.1,506.05
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,588.65,483.81
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,555.54,457.57
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,497.51,409.28
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,436.76,356.36
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,333.88,263.91
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,214.84,77.5
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,83.83,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,12.98,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,27.35,16.27
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,35.89,26.31
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,44.52,34.7
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,50.01,40.01
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,55.56,45.18
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,58.33,47.68
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,61.21,50.18
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,63.85,52.4
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,71.98,59.5
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,73.22,60.37
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,74.52,61.29
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,75.65,62.06
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,76.8,62.86
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,126.81,74.26
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,181.53,108.22
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,235.12,150.68
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,288.07,196.44
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,338.72,240.95
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,387.89,283.57
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,434.04,324.25
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,477.98,362.23
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,517.18,395.41
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,553.56,425.62
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,583.98,451.58
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,611.0,474.59
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,630.92,492.74
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,647.03,507.9
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,654.37,516.79
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,657.63,522.5
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,652.71,520.28
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,639.64,511.61
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,610.76,491.95
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,578.16,468.05
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,520.9,423.16
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,460.63,372.71
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,355.65,278.47
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,233.61,74.14
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,93.61,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,12.2,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,23.29,12.51
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,34.32,24.74
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,45.21,35.15
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,55.04,44.37
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,64.68,53.21
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,73.31,60.96
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,81.73,68.39
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,85.61,71.62
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,89.45,74.78
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,107.33,90.26
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,121.81,102.54
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,123.79,104.05
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,125.81,105.65
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,152.51,110.85
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,184.39,130.39
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,214.15,156.74
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,236.53,178.72
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,235.57,182.37
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,222.96,175.59
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,262.25,206.84
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,310.93,245.86
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,327.05,259.99
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,342.77,273.92
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,314.97,253.36
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,292.36,236.29
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,254.29,206.29
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,198.6,161.21
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,280.61,231.16
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,368.8,304.18
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,353.74,292.0
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,336.95,278.84
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,313.95,260.77
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,289.3,240.58
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,255.81,211.85
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,220.48,180.31
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,161.23,125.15
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,86.62,20.43
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,28.89,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,2.75,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,5.3,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,10.25,3.32
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,15.21,7.99
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,20.95,13.34
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,26.7,18.67
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,31.69,23.27
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,36.7,27.82
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,41.71,32.34
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,46.74,36.83
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,42.88,33.28
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,39.04,29.75
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,61.47,49.85
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,82.03,68.08
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,118.87,94.9
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,162.16,128.8
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,160.3,128.08
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,154.93,124.8
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,181.57,145.98
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,213.18,171.65
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,204.19,165.41
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,191.91,156.14
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,142.59,115.64
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,95.84,76.48
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,171.33,140.86
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,262.66,217.33
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,125.87,103.1
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,5.33,0.0
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,7.61,0.96
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,9.89,2.96
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,8.74,1.97
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,7.59,0.97
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,230.31,197.31
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,444.51,372.73
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,374.42,311.58
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,303.26,249.27
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,200.99,157.07
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,95.35,18.94
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,30.76,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,13.38,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,25.04,12.33
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,34.23,24.16
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,43.26,32.99
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,52.58,41.8
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,58.72,47.59
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,59.16,48.02
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,59.96,48.66
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,62.57,50.96
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,65.2,53.24
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,70.12,57.43
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,69.76,56.9
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,72.9,59.58
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,80.95,66.62
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,118.62,73.03
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,167.55,98.78
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,219.87,140.15
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,271.65,185.82
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,321.39,231.69
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,369.8,276.66
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,414.53,318.18
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,457.09,357.04
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,472.67,374.63
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,480.49,384.94
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,463.71,374.52
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,429.54,349.23
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,405.21,331.84
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,389.96,320.79
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,510.6,419.67
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,625.23,510.71
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,618.03,504.9
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,603.07,493.42
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,573.08,470.31
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,539.5,443.25
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,479.32,393.69
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,416.28,339.27
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,314.77,245.66
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,195.48,36.81
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,75.4,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,12.2,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,23.3,10.23
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,33.5,23.32
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,43.75,33.23
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,50.34,39.6
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,60.15,48.67
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,67.98,55.83
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,78.5,65.29
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,78.61,65.32
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,78.83,65.43
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,79.25,65.57
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,77.38,63.67
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,94.01,78.28
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,110.61,92.76
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,137.33,97.39
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,174.8,119.95
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,218.23,148.83
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,269.85,188.45
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,286.63,214.73
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,278.41,217.86
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,314.19,247.9
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,362.47,288.4
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,380.54,305.68
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,385.87,312.35
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,373.5,304.38
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,356.23,291.93
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,375.52,309.41
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,394.85,326.82
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,428.64,355.5
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,447.49,372.3
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,495.92,412.83
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,549.77,456.49
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,512.67,426.86
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,470.39,392.34
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,415.75,345.54
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,359.67,295.24
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,262.07,204.16
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,143.69,19.87
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,48.96,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,8.26,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,19.3,6.91
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,25.93,17.01
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,32.69,23.75
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,36.67,27.67
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,40.74,31.51
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,43.83,34.34
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,51.28,41.04
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,54.36,43.79
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,57.35,46.42
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,59.41,48.1
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,61.39,49.68
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,62.82,50.76
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,64.16,51.78
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,103.64,58.05
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,159.04,89.18
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,213.27,131.18
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,266.66,177.93
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,317.77,224.59
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,367.16,269.92
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,413.82,312.91
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,458.3,353.21
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,497.33,388.37
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,533.02,419.96
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,564.68,447.68
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,593.13,472.32
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,614.29,491.34
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,637.08,511.04
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,647.67,521.57
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,654.38,528.83
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,649.34,525.56
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,640.31,518.99
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,616.34,500.95
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,588.56,478.81
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,536.12,435.89
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,480.31,387.34
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,391.24,301.5
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,273.04,32.88
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,114.47,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
