Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,9.44,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,18.06,5.19
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,29.86,20.3
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,41.53,31.54
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,53.8,43.04
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,65.8,54.15
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,76.65,63.91
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,87.25,73.26
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,96.5,81.42
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,105.52,89.3
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,81.13,67.39
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,63.93,51.92
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,65.58,53.34
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,67.23,54.72
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,123.47,87.15
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,164.17,127.5
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,172.29,134.82
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,174.93,138.38
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,177.54,141.01
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,178.74,142.42
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,156.44,124.96
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,133.61,106.68
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,226.3,182.36
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,330.26,266.09
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,217.42,176.8
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,86.14,67.77
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,100.13,79.94
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,115.76,93.24
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,72.4,56.62
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,32.85,22.81
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,29.39,19.86
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,25.93,16.87
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,21.71,13.22
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,17.5,9.54
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,13.68,6.12
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,9.86,2.7
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,6.06,0.0
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.18,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,8.65,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,18.37,4.21
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,26.97,17.62
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,34.08,24.8
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,39.22,29.85
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,44.41,34.81
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,47.38,37.55
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,50.41,40.25
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,53.25,42.79
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,56.06,45.27
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,58.3,47.11
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,66.34,54.12
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,68.11,55.6
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,69.8,57.02
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,104.04,61.38
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,158.63,90.86
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,212.27,131.91
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,265.27,178.23
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,316.18,224.98
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,365.58,270.78
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,411.45,313.58
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,455.13,353.72
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,495.09,390.12
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,532.33,423.47
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,564.05,451.55
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,592.52,476.42
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,614.07,495.42
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,637.18,514.96
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,646.53,524.17
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,651.89,530.09
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,646.68,526.74
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,637.41,519.87
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,612.6,500.36
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,583.89,476.64
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,531.18,432.94
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,475.15,383.67
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,386.06,297.34
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,266.95,16.57
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,111.89,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,7.87,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,18.32,2.9
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,24.91,15.87
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,31.66,22.8
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,36.49,27.54
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,41.37,32.16
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,44.8,35.34
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,48.23,38.43
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,50.73,40.6
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,58.36,47.34
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,61.09,49.62
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,63.71,51.77
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,65.49,53.28
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,67.19,54.71
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,99.64,58.63
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,154.7,87.76
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,208.45,128.58
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,261.51,174.85
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,312.29,221.46
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,361.57,267.17
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,407.6,310.32
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,451.44,350.86
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,491.75,386.97
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,529.42,419.96
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,561.08,448.28
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,589.45,473.39
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,610.81,492.61
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,628.46,508.57
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,644.36,523.64
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,651.18,531.62
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,645.41,527.75
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,635.54,520.36
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,610.96,501.3
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,582.54,478.05
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,529.01,433.41
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,471.91,382.95
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,382.14,294.5
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,262.38,10.09
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,109.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,7.87,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,16.65,0.58
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,25.53,16.13
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,33.04,23.8
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,38.15,28.78
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,43.31,33.65
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,46.65,36.73
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,50.03,39.74
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,52.44,41.89
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,54.85,44.02
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,57.09,45.85
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,59.29,47.65
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,70.43,57.36
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,74.95,61.13
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,101.65,65.48
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,149.18,91.42
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,198.39,124.47
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,254.11,168.11
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,303.52,212.88
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,351.48,256.83
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,396.89,298.8
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,440.26,338.3
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,479.51,373.71
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,516.22,406.27
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,547.6,433.71
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,575.82,458.04
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,598.17,477.7
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,617.06,494.35
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,633.32,507.68
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,640.63,513.99
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,636.6,511.12
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,628.64,504.86
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,606.25,488.47
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,580.11,468.03
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,527.23,424.64
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,470.96,375.74
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,372.92,283.14
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,266.18,5.49
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,111.86,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,8.26,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,17.39,0.0
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,24.91,15.5
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,32.57,23.39
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,37.99,28.67
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,43.46,33.83
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,50.34,40.1
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,53.6,43.0
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,56.68,45.65
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,59.75,48.24
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,67.47,54.92
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,69.21,56.24
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,70.55,57.34
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,77.84,63.67
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,101.17,65.36
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,149.52,92.95
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,196.43,129.72
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,238.96,167.28
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,272.61,198.4
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,307.2,230.53
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,332.26,255.2
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,352.2,274.88
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,381.51,300.68
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,410.94,326.36
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,411.7,329.3
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,407.17,327.65
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,392.24,318.13
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,386.65,315.4
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,376.84,309.48
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,364.61,301.3
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,344.47,285.58
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,322.71,268.02
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,293.93,244.83
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,263.49,219.42
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,227.76,188.71
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,190.55,155.42
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,111.39,83.64
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,19.39,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,7.87,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,15.15,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,26.59,16.69
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,37.98,28.08
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,49.67,39.13
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,61.09,49.78
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,71.55,59.31
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,82.8,69.36
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,91.92,77.49
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,100.84,85.33
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,93.65,78.65
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,89.52,74.73
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,95.08,79.54
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,100.55,84.24
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,105.7,71.64
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,149.03,86.88
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,200.5,124.78
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,251.49,168.4
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,300.47,212.71
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,348.02,256.29
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,392.8,297.71
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,435.56,336.75
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,444.2,349.39
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,442.78,352.7
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,420.63,338.96
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,382.59,311.39
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,330.48,270.87
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,257.54,211.86
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,316.92,262.55
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,365.45,303.55
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,348.94,290.33
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,330.68,275.66
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,305.69,255.66
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,278.88,233.35
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,242.25,201.84
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,203.99,167.53
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,118.18,89.55
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,21.41,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,8.26,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,9.44,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,17.44,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,26.69,16.69
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,35.88,26.27
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,46.2,36.12
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,56.29,45.62
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,65.36,53.95
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,74.21,61.91
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,81.49,68.46
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,88.6,74.77
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,73.38,60.87
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,59.48,48.2
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,66.9,54.8
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,68.6,56.23
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,91.27,57.06
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,145.11,82.5
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,197.93,121.17
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,250.09,166.12
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,300.22,212.46
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,348.84,258.3
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,394.59,301.45
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,438.26,342.06
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,477.29,378.24
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,513.37,411.14
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,543.88,438.92
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,574.94,466.34
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,596.95,486.52
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,615.32,503.51
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,625.58,514.26
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,631.95,521.66
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,626.28,518.43
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,616.53,510.98
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,590.85,490.73
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,561.25,466.2
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,513.86,425.02
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,457.49,373.93
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,356.81,276.57
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,235.12,1.85
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,96.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,10.68,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,22.38,13.02
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,33.83,24.66
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,45.25,35.56
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,56.58,46.26
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,66.4,55.32
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,76.71,64.64
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,85.96,72.97
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,95.02,81.03
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,104.04,88.82
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,112.26,95.81
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,117.06,99.9
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,121.82,103.96
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,131.35,104.31
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,138.36,111.13
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,165.49,129.41
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,204.68,158.12
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,174.22,138.02
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,124.72,100.75
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,122.46,99.24
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,119.96,97.39
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,187.51,153.67
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,269.37,221.29
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,248.31,204.71
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,212.26,175.67
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,245.63,204.38
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,270.13,225.6
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,231.03,193.11
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,174.91,145.84
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,403.65,341.99
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,599.75,499.45
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,577.55,480.44
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,551.73,459.38
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,498.02,413.67
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,441.13,362.57
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,267.53,208.32
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,46.82,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,12.2,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,3.54,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,6.83,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,15.25,6.59
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,23.69,15.0
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,33.32,23.93
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,42.81,32.68
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,51.88,40.97
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,60.87,49.08
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,69.12,56.43
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,77.28,63.63
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,88.55,73.37
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,99.63,82.83
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,78.01,63.7
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,53.71,42.2
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,71.56,55.22
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,88.74,69.58
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,109.56,86.67
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,131.33,104.45
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,134.29,106.86
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,137.21,109.32
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,119.84,95.12
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,101.15,79.74
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,106.5,84.11
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,112.16,88.71
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,138.19,110.69
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,176.9,143.19
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,149.39,120.56
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,130.35,104.84
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,92.45,73.22
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,54.7,41.26
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,48.29,35.87
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,42.11,30.59
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,35.56,24.93
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,29.02,19.23
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,233.52,194.61
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,406.07,328.18
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,308.88,235.07
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,190.96,3.7
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,74.85,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,12.0,3.5,2.75,0.0
2016,12,9,7,30,0.0,7.0,0.7,12.0,7.0,5.31,0.0
2016,12,9,7,45,0.0,16.5,0.7,12.5,16.5,12.56,4.33
2016,12,9,8,0,0.0,26.0,0.7,13.0,26.0,19.83,11.66
2016,12,9,8,15,0.0,37.0,0.75,13.0,37.0,28.28,19.51
2016,12,9,8,30,0.0,48.0,0.8,13.0,48.0,36.61,27.19
2016,12,9,8,45,0.0,59.0,0.85,13.5,59.0,44.74,34.55
2016,12,9,9,0,0.0,70.0,0.9,14.0,70.0,52.79,41.72
2016,12,9,9,15,0.0,79.5,0.9,14.0,79.5,59.76,47.92
2016,12,9,9,30,0.0,89.0,0.9,14.0,89.0,66.67,53.99
2016,12,9,9,45,0.0,98.0,0.9,14.5,98.0,73.18,59.54
2016,12,9,10,0,0.0,107.0,0.9,15.0,107.0,79.62,64.96
2016,12,9,10,15,35.0,147.5,0.9,15.0,163.5,103.44,85.61
2016,12,9,10,30,70.0,188.0,0.9,15.0,220.0,126.94,105.7
2016,12,9,10,45,51.5,188.5,0.9,15.5,212.5,129.52,102.04
2016,12,9,11,0,33.0,189.0,0.9,16.0,205.0,135.1,105.73
2016,12,9,11,15,69.0,204.5,0.85,16.0,238.5,155.5,120.39
2016,12,9,11,30,105.0,220.0,0.8,16.0,272.0,180.5,139.01
2016,12,9,11,45,94.5,220.5,0.8,16.0,267.5,188.02,145.93
2016,12,9,12,0,84.0,221.0,0.8,16.0,263.0,194.19,151.85
2016,12,9,12,15,60.5,211.0,0.75,16.0,241.0,186.48,146.77
2016,12,9,12,30,37.0,201.0,0.7,16.0,219.0,175.67,138.89
2016,12,9,12,45,18.5,172.5,0.65,16.0,181.5,143.21,113.11
2016,12,9,13,0,0.0,144.0,0.6,16.0,144.0,112.96,88.69
2016,12,9,13,15,12.5,158.0,0.6,15.5,164.0,132.43,105.14
2016,12,9,13,30,25.0,172.0,0.6,15.0,184.0,154.07,123.32
2016,12,9,13,45,13.5,155.5,0.6,15.0,162.0,135.4,108.05
2016,12,9,14,0,2.0,139.0,0.6,15.0,140.0,115.56,91.74
2016,12,9,14,15,1.0,128.5,0.55,15.0,129.0,107.28,85.05
2016,12,9,14,30,0.0,118.0,0.5,15.0,118.0,98.92,78.19
2016,12,9,14,45,338.0,87.0,0.5,15.0,184.0,355.13,293.09
2016,12,9,15,0,676.0,56.0,0.5,15.0,250.0,570.92,459.46
2016,12,9,15,15,633.0,52.0,0.45,14.5,212.5,546.66,438.23
2016,12,9,15,30,590.0,48.0,0.4,14.0,175.0,524.67,420.56
2016,12,9,15,45,522.0,42.0,0.4,14.0,136.5,474.19,379.44
2016,12,9,16,0,454.0,36.0,0.4,14.0,98.0,421.42,334.02
2016,12,9,16,15,338.5,27.0,0.4,13.5,63.5,329.02,248.05
2016,12,9,16,30,223.0,18.0,0.4,13.0,29.0,216.25,9.06
2016,12,9,16,45,111.5,9.0,0.45,13.0,14.5,87.3,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,1.5,13.0,1.5,1.18,0.0
2016,12,10,7,30,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,8.5,1.7,13.5,8.5,6.44,0.0
2016,12,10,8,0,0.0,14.0,1.8,14.0,14.0,10.63,3.56
2016,12,10,8,15,0.0,20.0,1.8,14.0,20.0,15.21,7.81
2016,12,10,8,30,0.0,26.0,1.8,14.0,26.0,19.79,12.05
2016,12,10,8,45,0.0,32.0,1.85,14.0,32.0,24.39,16.26
2016,12,10,9,0,0.0,38.0,1.9,14.0,38.0,29.0,20.44
2016,12,10,9,15,0.0,43.5,1.9,14.0,43.5,33.23,24.24
