Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,0.0,49.0,1.9,14.0,49.0,37.47,28.01
2016,12,10,9,45,0.0,53.5,1.95,14.0,53.5,40.94,31.07
2016,12,10,10,0,0.0,58.0,2.0,14.0,58.0,44.42,34.11
2016,12,10,10,15,32.5,122.5,2.0,14.0,136.5,88.49,73.01
2016,12,10,10,30,65.0,187.0,2.0,14.0,215.0,126.24,105.79
2016,12,10,10,45,32.5,107.5,2.0,14.0,121.5,80.2,62.05
2016,12,10,11,0,0.0,28.0,2.0,14.0,28.0,21.38,12.62
2016,12,10,11,15,0.0,18.0,1.95,14.0,18.0,13.73,6.09
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,8.5,1.85,14.0,8.5,6.48,0.0
2016,12,10,12,0,0.0,9.0,1.8,14.0,9.0,6.86,0.21
2016,12,10,12,15,0.0,74.0,1.75,14.0,74.0,56.84,42.71
2016,12,10,12,30,0.0,139.0,1.7,14.0,139.0,107.37,85.05
2016,12,10,12,45,0.0,73.0,1.65,14.0,73.0,56.06,42.0
2016,12,10,13,0,0.0,7.0,1.6,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,15.5,1.55,14.0,15.5,11.82,4.48
2016,12,10,13,30,0.0,24.0,1.5,14.0,24.0,18.31,10.06
2016,12,10,13,45,0.0,23.0,1.5,14.0,23.0,17.54,9.42
2016,12,10,14,0,0.0,22.0,1.5,14.0,22.0,16.77,8.77
2016,12,10,14,15,0.0,26.0,1.45,14.0,26.0,19.82,11.42
2016,12,10,14,30,0.0,30.0,1.4,14.0,30.0,22.87,14.07
2016,12,10,14,45,0.0,26.5,1.35,14.0,26.5,20.18,11.77
2016,12,10,15,0,0.0,23.0,1.3,14.0,23.0,17.5,9.46
2016,12,10,15,15,0.0,19.5,1.2,13.5,19.5,14.82,7.16
2016,12,10,15,30,0.0,16.0,1.1,13.0,16.0,12.15,4.83
2016,12,10,15,45,0.0,12.5,1.05,13.0,12.5,9.48,2.46
2016,12,10,16,0,0.0,9.0,1.0,13.0,9.0,6.82,0.08
2016,12,10,16,15,0.0,5.5,0.95,13.0,5.5,4.16,0.0
2016,12,10,16,30,0.0,2.0,0.9,13.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,0.9,13.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,1.0,7.0,7.5,5.9,0.0
2016,12,11,7,30,0.0,15.0,0.9,7.0,15.0,11.8,0.0
2016,12,11,7,45,48.5,30.0,0.85,7.5,36.5,22.38,11.86
2016,12,11,8,0,97.0,45.0,0.8,8.0,58.0,33.06,23.56
2016,12,11,8,15,113.5,62.0,0.85,8.0,82.0,45.11,35.02
2016,12,11,8,30,130.0,79.0,0.9,8.0,106.0,56.71,45.92
2016,12,11,8,45,140.5,95.5,1.0,8.5,130.0,67.74,56.04
2016,12,11,9,0,151.0,112.0,1.1,9.0,154.0,78.52,65.76
2016,12,11,9,15,157.0,127.0,1.05,9.0,176.0,88.16,74.42
2016,12,11,9,30,163.0,142.0,1.0,9.0,198.0,97.57,82.76
2016,12,11,9,45,154.0,156.0,1.0,9.5,213.0,105.97,89.94
2016,12,11,10,0,145.0,170.0,1.0,10.0,228.0,114.11,96.81
2016,12,11,10,15,228.5,173.5,1.0,10.0,271.0,115.28,97.67
2016,12,11,10,30,312.0,177.0,1.0,10.0,314.0,118.79,100.61
2016,12,11,10,45,318.0,184.5,1.0,10.5,329.0,128.16,100.53
2016,12,11,11,0,324.0,192.0,1.0,11.0,344.0,157.28,115.69
2016,12,11,11,15,333.0,195.5,1.0,11.0,355.5,184.92,135.29
2016,12,11,11,30,342.0,199.0,1.0,11.0,367.0,213.19,158.31
2016,12,11,11,45,217.5,210.0,1.05,11.5,317.5,212.3,163.77
2016,12,11,12,0,93.0,221.0,1.1,12.0,268.0,196.21,155.71
2016,12,11,12,15,284.0,196.5,1.05,12.0,337.0,261.51,205.32
2016,12,11,12,30,475.0,172.0,1.0,12.0,406.0,342.71,268.89
2016,12,11,12,45,295.5,191.5,1.0,12.0,336.0,300.24,239.55
2016,12,11,13,0,116.0,211.0,1.0,12.0,266.0,241.26,194.75
2016,12,11,13,15,65.5,188.0,1.05,12.0,219.0,194.43,157.74
2016,12,11,13,30,15.0,165.0,1.1,12.0,172.0,142.1,114.78
2016,12,11,13,45,7.5,123.0,1.15,12.0,126.5,102.53,81.97
2016,12,11,14,0,0.0,81.0,1.2,12.0,81.0,62.58,48.18
2016,12,11,14,15,7.0,105.0,1.2,11.5,107.5,88.89,71.04
2016,12,11,14,30,14.0,129.0,1.2,11.0,134.0,119.48,97.4
2016,12,11,14,45,10.5,116.5,1.2,11.0,120.0,108.01,87.64
2016,12,11,15,0,7.0,104.0,1.2,11.0,106.0,96.37,77.7
2016,12,11,15,15,3.5,89.0,1.1,10.5,90.0,81.67,65.09
2016,12,11,15,30,0.0,74.0,1.0,10.0,74.0,66.62,51.98
2016,12,11,15,45,0.0,57.5,0.95,10.0,57.5,51.7,38.8
2016,12,11,16,0,0.0,41.0,0.9,10.0,41.0,35.89,24.77
2016,12,11,16,15,0.0,26.5,0.9,9.5,26.5,21.64,11.69
2016,12,11,16,30,0.0,12.0,0.9,9.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,0.95,9.0,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,7.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,13.38,0.0
2016,12,12,7,45,103.0,29.5,1.0,7.5,42.0,22.08,11.28
2016,12,12,8,0,206.0,42.0,1.0,8.0,67.0,31.49,22.12
2016,12,12,8,15,233.5,57.5,0.95,8.0,96.5,42.54,32.69
2016,12,12,8,30,261.0,73.0,0.9,8.0,126.0,53.32,42.85
2016,12,12,8,45,279.5,86.5,0.9,8.5,154.5,62.92,51.69
2016,12,12,9,0,298.0,100.0,0.9,9.0,183.0,72.04,59.93
2016,12,12,9,15,308.5,113.5,0.85,9.0,209.0,80.85,67.86
2016,12,12,9,30,319.0,127.0,0.8,9.0,235.0,89.45,75.5
2016,12,12,9,45,302.0,142.5,0.8,9.5,252.5,98.59,83.38
2016,12,12,10,0,285.0,158.0,0.8,10.0,270.0,107.42,90.89
2016,12,12,10,15,303.5,166.5,0.75,10.0,293.0,112.68,95.34
2016,12,12,10,30,322.0,175.0,0.7,10.0,316.0,117.86,99.72
2016,12,12,10,45,314.0,184.5,0.65,10.5,327.0,127.09,100.08
2016,12,12,11,0,306.0,194.0,0.6,11.0,338.0,155.99,115.26
2016,12,12,11,15,329.0,195.5,0.5,11.0,353.5,183.4,133.8
2016,12,12,11,30,352.0,197.0,0.4,11.0,369.0,212.8,156.69
2016,12,12,11,45,360.5,197.0,0.35,11.5,375.0,239.47,179.16
2016,12,12,12,0,369.0,197.0,0.3,12.0,381.0,266.34,202.25
2016,12,12,12,15,310.0,205.5,0.3,12.0,359.0,276.72,214.4
2016,12,12,12,30,251.0,214.0,0.3,12.0,337.0,281.46,221.25
2016,12,12,12,45,281.0,204.5,0.3,12.0,340.0,304.31,240.79
2016,12,12,13,0,311.0,195.0,0.3,12.0,343.0,328.44,261.26
2016,12,12,13,15,334.0,183.5,0.3,12.0,337.0,348.12,278.3
2016,12,12,13,30,357.0,172.0,0.3,12.0,331.0,367.91,295.43
2016,12,12,13,45,306.5,168.5,0.35,12.0,299.5,352.75,285.07
2016,12,12,14,0,256.0,165.0,0.4,12.0,268.0,333.59,271.3
2016,12,12,14,15,237.5,153.5,0.4,12.0,243.5,322.64,263.78
2016,12,12,14,30,219.0,142.0,0.4,12.0,219.0,309.58,254.21
2016,12,12,14,45,210.0,128.0,0.4,12.0,195.5,298.12,245.82
2016,12,12,15,0,201.0,114.0,0.4,12.0,172.0,285.1,235.83
2016,12,12,15,15,187.0,98.5,0.45,11.5,146.0,265.05,220.19
2016,12,12,15,30,173.0,83.0,0.5,11.0,120.0,243.44,202.55
2016,12,12,15,45,152.5,66.0,0.6,11.0,93.5,213.23,176.55
2016,12,12,16,0,132.0,49.0,0.7,11.0,67.0,181.15,147.78
2016,12,12,16,15,66.0,34.5,0.7,10.5,43.5,104.3,78.64
2016,12,12,16,30,0.0,20.0,0.7,10.0,20.0,18.81,0.0
2016,12,12,16,45,0.0,10.0,0.7,10.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,10.0,8.5,6.69,0.0
2016,12,13,7,30,0.0,17.0,0.7,10.0,17.0,13.38,0.0
2016,12,13,7,45,137.5,28.0,0.75,10.5,45.0,21.11,10.02
2016,12,13,8,0,275.0,39.0,0.8,11.0,73.0,29.72,20.24
2016,12,13,8,15,329.0,51.0,0.85,11.0,106.5,38.68,28.84
2016,12,13,8,30,383.0,63.0,0.9,11.0,140.0,47.53,37.14
2016,12,13,8,45,415.5,73.5,0.95,11.5,173.5,55.05,44.04
2016,12,13,9,0,448.0,84.0,1.0,12.0,207.0,62.45,50.68
2016,12,13,9,15,474.5,91.5,0.95,12.0,238.0,67.67,55.36
2016,12,13,9,30,501.0,99.0,0.9,12.0,269.0,72.81,59.9
2016,12,13,9,45,250.5,116.5,0.9,12.5,201.5,82.28,68.09
2016,12,13,10,0,0.0,134.0,0.9,13.0,134.0,96.85,80.66
2016,12,13,10,15,246.0,138.0,0.85,13.0,245.5,95.16,79.01
2016,12,13,10,30,492.0,142.0,0.8,13.0,357.0,98.68,81.97
2016,12,13,10,45,254.5,158.5,0.8,13.0,270.0,109.76,91.51
2016,12,13,11,0,17.0,175.0,0.8,13.0,183.0,127.72,101.58
2016,12,13,11,15,26.5,186.0,0.75,13.0,199.0,139.1,110.23
2016,12,13,11,30,36.0,197.0,0.7,13.0,215.0,150.72,119.24
2016,12,13,11,45,18.0,169.5,0.7,13.0,178.5,131.79,104.49
2016,12,13,12,0,0.0,142.0,0.7,13.0,142.0,108.25,85.76
2016,12,13,12,15,0.0,141.5,0.65,13.0,141.5,108.57,86.08
2016,12,13,12,30,0.0,141.0,0.6,13.0,141.0,108.87,86.35
2016,12,13,12,45,37.5,173.0,0.55,13.0,191.0,156.85,125.72
2016,12,13,13,0,75.0,205.0,0.5,13.0,241.0,207.32,166.71
2016,12,13,13,15,121.5,200.0,0.5,13.0,255.0,243.5,196.23
2016,12,13,13,30,168.0,195.0,0.5,13.0,269.0,274.49,221.86
2016,12,13,13,45,140.5,184.0,0.5,13.0,244.0,258.97,209.99
2016,12,13,14,0,113.0,173.0,0.5,13.0,219.0,240.93,196.07
2016,12,13,14,15,60.0,149.5,0.45,13.0,174.0,177.4,144.33
2016,12,13,14,30,7.0,126.0,0.4,13.0,129.0,111.59,89.3
2016,12,13,14,45,3.5,113.5,0.4,13.0,115.0,99.85,79.72
2016,12,13,15,0,0.0,101.0,0.4,13.0,101.0,87.92,69.63
2016,12,13,15,15,270.0,78.0,0.4,12.5,136.5,313.75,261.8
2016,12,13,15,30,540.0,55.0,0.4,12.0,172.0,494.55,403.82
2016,12,13,15,45,473.5,47.5,0.45,12.0,134.0,443.43,359.69
2016,12,13,16,0,407.0,40.0,0.5,12.0,96.0,389.87,313.73
2016,12,13,16,15,203.5,34.5,0.5,12.0,62.5,237.08,181.4
2016,12,13,16,30,0.0,29.0,0.5,12.0,29.0,39.39,1.82
2016,12,13,16,45,0.0,14.5,0.55,12.0,14.5,11.41,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,12,14,7,45,2.5,24.5,1.05,11.5,25.0,18.41,7.63
2016,12,14,8,0,5.0,40.0,1.1,12.0,41.0,29.58,19.95
2016,12,14,8,15,16.0,57.0,1.1,12.0,60.0,41.42,31.1
2016,12,14,8,30,27.0,74.0,1.1,12.0,79.0,53.08,41.89
2016,12,14,8,45,34.5,90.0,1.1,12.5,98.0,63.93,51.75
2016,12,14,9,0,42.0,106.0,1.1,13.0,117.0,74.6,61.26
2016,12,14,9,15,47.0,120.5,1.15,13.0,135.0,84.21,69.8
2016,12,14,9,30,52.0,135.0,1.2,13.0,153.0,93.63,78.06
2016,12,14,9,45,26.0,113.5,1.25,13.0,122.5,81.75,67.47
2016,12,14,10,0,0.0,92.0,1.3,13.0,92.0,69.37,56.44
2016,12,14,10,15,0.0,90.0,1.3,13.0,90.0,68.26,55.4
2016,12,14,10,30,0.0,88.0,1.3,13.0,88.0,67.07,54.26
2016,12,14,10,45,0.5,121.0,1.35,13.5,121.5,89.89,74.15
2016,12,14,11,0,1.0,154.0,1.4,14.0,155.0,112.81,89.61
2016,12,14,11,15,0.5,112.5,1.4,14.0,113.0,85.25,66.52
2016,12,14,11,30,0.0,71.0,1.4,14.0,71.0,54.51,40.71
2016,12,14,11,45,0.0,62.0,1.45,14.0,62.0,47.55,34.84
2016,12,14,12,0,0.0,53.0,1.5,14.0,53.0,40.61,28.96
2016,12,14,12,15,0.0,72.0,1.5,14.0,72.0,55.29,41.38
2016,12,14,12,30,0.0,91.0,1.5,14.0,91.0,70.01,53.79
2016,12,14,12,45,0.0,80.0,1.55,14.0,80.0,61.48,46.62
2016,12,14,13,0,0.0,69.0,1.6,14.0,69.0,52.95,39.46
2016,12,14,13,15,0.0,100.5,1.55,14.0,100.5,77.92,60.59
2016,12,14,13,30,0.0,132.0,1.5,14.0,132.0,104.79,83.17
2016,12,14,13,45,0.0,115.5,1.5,14.0,115.5,91.53,72.12
2016,12,14,14,0,0.0,99.0,1.5,14.0,99.0,77.98,60.84
2016,12,14,14,15,0.0,72.0,1.4,14.0,72.0,55.26,41.68
2016,12,14,14,30,0.0,45.0,1.3,14.0,45.0,34.39,23.94
2016,12,14,14,45,0.0,40.5,1.25,14.0,40.5,30.92,21.01
2016,12,14,15,0,0.0,36.0,1.2,14.0,36.0,27.46,18.04
2016,12,14,15,15,0.0,30.5,1.15,13.5,30.5,23.24,14.42
2016,12,14,15,30,0.0,25.0,1.1,13.0,25.0,19.03,10.75
2016,12,14,15,45,0.0,19.5,1.05,13.0,19.5,14.82,7.03
2016,12,14,16,0,0.0,14.0,1.0,13.0,14.0,10.63,3.29
2016,12,14,16,15,0.0,9.0,1.0,12.5,9.0,6.82,0.0
2016,12,14,16,30,0.0,4.0,1.0,12.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,1.05,12.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,10.5,1.9,12.5,10.5,7.97,0.0
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,12.92,5.48
2016,12,15,8,15,0.0,25.5,1.95,13.0,25.5,19.43,11.54
2016,12,15,8,30,0.0,34.0,2.0,13.0,34.0,25.95,17.57
2016,12,15,8,45,0.0,42.5,2.05,13.0,42.5,32.48,23.57
2016,12,15,9,0,0.0,51.0,2.1,13.0,51.0,39.03,29.53
2016,12,15,9,15,0.0,59.0,2.1,13.0,59.0,45.2,35.09
2016,12,15,9,30,0.0,67.0,2.1,13.0,67.0,51.35,40.56
2016,12,15,9,45,0.0,62.5,2.1,13.0,62.5,47.9,37.43
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,44.42,34.27
2016,12,15,10,15,0.0,55.5,2.1,13.0,55.5,42.5,32.5
2016,12,15,10,30,0.0,53.0,2.1,13.0,53.0,40.58,30.73
2016,12,15,10,45,0.0,51.5,2.1,13.5,51.5,39.43,29.6
2016,12,15,11,0,0.0,50.0,2.1,14.0,50.0,38.28,27.04
2016,12,15,11,15,0.0,49.5,2.15,14.0,49.5,37.9,26.69
2016,12,15,11,30,0.0,49.0,2.2,14.0,49.0,37.52,26.35
2016,12,15,11,45,0.0,49.5,2.3,14.0,49.5,37.91,26.66
2016,12,15,12,0,0.0,50.0,2.4,14.0,50.0,38.3,26.98
2016,12,15,12,15,0.0,50.5,2.45,14.0,50.5,38.68,27.31
2016,12,15,12,30,0.0,51.0,2.5,14.0,51.0,39.06,27.65
2016,12,15,12,45,0.0,45.0,2.55,14.0,45.0,34.44,23.73
2016,12,15,13,0,0.0,39.0,2.6,14.0,39.0,29.82,19.82
2016,12,15,13,15,0.0,30.5,2.6,14.0,30.5,23.29,14.28
2016,12,15,13,30,0.0,22.0,2.6,14.0,22.0,16.78,8.73
2016,12,15,13,45,0.0,21.5,2.65,14.0,21.5,16.39,8.41
2016,12,15,14,0,0.0,21.0,2.7,14.0,21.0,16.0,8.1
2016,12,15,14,15,0.0,19.0,2.65,14.0,19.0,14.47,6.8
2016,12,15,14,30,0.0,17.0,2.6,14.0,17.0,12.93,5.49
2016,12,15,14,45,0.0,15.5,2.6,14.0,15.5,11.78,4.51
2016,12,15,15,0,0.0,14.0,2.6,14.0,14.0,10.63,3.52
2016,12,15,15,15,0.0,11.5,2.6,14.0,11.5,8.73,1.86
2016,12,15,15,30,0.0,9.0,2.6,14.0,9.0,6.82,0.2
2016,12,15,15,45,0.0,7.0,2.6,14.0,7.0,5.3,0.0
2016,12,15,16,0,0.0,5.0,2.6,14.0,5.0,3.78,0.0
2016,12,15,16,15,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,12,15,16,30,0.0,1.0,2.6,14.0,1.0,0.75,0.0
2016,12,15,16,45,0.0,0.5,2.6,14.0,0.5,0.39,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,2.4,8.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,2.4,8.0,13.0,10.23,0.0
2016,12,16,7,45,73.5,28.0,2.4,8.0,37.0,20.85,8.68
2016,12,16,8,0,147.0,43.0,2.4,8.0,61.0,31.83,22.14
2016,12,16,8,15,183.0,59.5,2.45,8.0,90.0,43.51,33.4
2016,12,16,8,30,219.0,76.0,2.5,8.0,119.0,54.98,44.23
2016,12,16,8,45,247.5,90.0,2.6,8.5,149.0,64.64,53.18
2016,12,16,9,0,276.0,104.0,2.7,9.0,179.0,74.11,61.79
2016,12,16,9,15,304.0,113.0,2.7,9.0,206.0,80.4,67.5
2016,12,16,9,30,332.0,122.0,2.7,9.0,233.0,86.59,73.03
2016,12,16,9,45,336.0,137.0,2.7,9.5,258.5,95.85,81.1
2016,12,16,10,0,340.0,152.0,2.7,10.0,284.0,104.86,88.86
2016,12,16,10,15,587.5,114.5,2.7,10.0,361.0,85.74,71.68
2016,12,16,10,30,835.0,77.0,2.7,10.0,438.0,68.78,56.43
2016,12,16,10,45,845.5,78.0,2.75,10.0,457.5,70.56,57.97
2016,12,16,11,0,856.0,79.0,2.8,10.0,477.0,123.15,71.24
2016,12,16,11,15,862.0,80.0,2.8,10.0,489.5,175.57,105.76
2016,12,16,11,30,868.0,81.0,2.8,10.0,502.0,227.69,148.81
2016,12,16,11,45,868.0,81.5,2.85,10.0,506.5,277.45,194.26
2016,12,16,12,0,868.0,82.0,2.9,10.0,511.0,325.83,240.03
2016,12,16,12,15,589.5,143.0,2.9,10.0,434.0,328.15,254.99
2016,12,16,12,30,311.0,204.0,2.9,10.0,357.0,293.55,235.72
2016,12,16,12,45,587.5,141.0,2.9,10.0,421.5,391.7,315.23
2016,12,16,13,0,864.0,78.0,2.9,10.0,486.0,494.14,399.12
2016,12,16,13,15,856.0,77.0,2.9,10.0,469.0,527.0,429.14
2016,12,16,13,30,848.0,76.0,2.9,10.0,452.0,556.79,456.38
2016,12,16,13,45,833.5,75.0,2.9,10.0,427.5,579.66,477.59
2016,12,16,14,0,819.0,74.0,2.9,10.0,403.0,598.92,495.46
2016,12,16,14,15,626.5,94.5,2.9,9.5,335.5,527.49,440.81
2016,12,16,14,30,434.0,115.0,2.9,9.0,268.0,434.76,367.06
2016,12,16,14,45,576.0,89.0,2.9,9.0,269.5,523.27,442.02
2016,12,16,15,0,718.0,63.0,2.9,9.0,271.0,601.94,506.8
2016,12,16,15,15,673.5,58.5,2.85,8.5,231.0,583.27,491.48
2016,12,16,15,30,629.0,54.0,2.8,8.0,191.0,556.02,468.72
2016,12,16,15,45,561.0,47.5,2.8,8.0,150.5,505.92,425.2
2016,12,16,16,0,493.0,41.0,2.8,8.0,110.0,452.89,376.65
2016,12,16,16,15,370.5,31.5,2.75,8.0,72.5,355.16,283.04
2016,12,16,16,30,248.0,22.0,2.7,8.0,35.0,239.54,71.38
2016,12,16,16,45,124.0,11.0,2.7,8.0,17.5,97.53,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,14.95,0.0
2016,12,17,7,45,262.0,25.5,1.1,3.5,55.0,21.08,8.62
2016,12,17,8,0,524.0,32.0,1.1,4.0,91.0,29.55,20.5
2016,12,17,8,15,601.5,38.0,1.1,4.5,133.5,35.18,26.36
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,40.91,31.95
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,45.16,36.02
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,49.43,39.99
2016,12,17,9,15,803.5,56.0,1.15,6.5,297.5,52.31,42.57
2016,12,17,9,30,834.0,59.0,1.2,7.0,336.0,55.19,45.09
2016,12,17,9,45,855.0,61.0,1.25,7.5,369.0,57.15,46.73
2016,12,17,10,0,876.0,63.0,1.3,8.0,402.0,59.11,48.33
2016,12,17,10,15,889.5,64.5,1.3,8.0,429.0,66.27,54.73
2016,12,17,10,30,903.0,66.0,1.3,8.0,456.0,68.05,56.24
2016,12,17,10,45,911.5,67.5,1.35,8.0,475.5,69.65,57.6
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,124.11,71.02
2016,12,17,11,15,925.0,69.5,1.4,8.0,508.0,178.4,105.98
2016,12,17,11,30,930.0,70.0,1.4,8.0,521.0,232.11,150.06
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.5,283.99,196.88
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,334.43,243.89
2016,12,17,12,15,929.5,71.0,1.5,9.0,527.0,382.13,289.05
2016,12,17,12,30,928.0,71.0,1.5,9.0,524.0,427.79,331.87
2016,12,17,12,45,921.0,71.0,1.5,9.0,513.5,468.92,370.22
2016,12,17,13,0,914.0,71.0,1.5,9.0,503.0,507.23,405.34
2016,12,17,13,15,906.0,70.0,1.45,9.0,485.0,541.11,435.83
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,571.85,463.03
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,595.68,484.59
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,620.64,506.34
2016,12,17,14,15,852.0,64.0,1.3,9.0,386.0,633.72,517.84
2016,12,17,14,30,833.0,62.0,1.2,9.0,355.0,642.86,525.87
2016,12,17,14,45,804.5,59.5,1.2,9.0,318.5,641.07,526.01
2016,12,17,15,0,776.0,57.0,1.2,9.0,282.0,635.15,521.83
2016,12,17,15,15,734.0,53.0,1.2,8.5,241.0,613.93,505.98
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,588.63,485.84
2016,12,17,15,45,624.5,43.5,1.2,7.5,158.0,539.39,445.26
2016,12,17,16,0,557.0,38.0,1.2,7.0,116.0,486.31,398.75
2016,12,17,16,15,438.5,29.0,1.25,6.5,77.0,390.82,309.55
2016,12,17,16,30,320.0,20.0,1.3,6.0,38.0,290.93,99.71
2016,12,17,16,45,160.0,10.0,1.4,5.5,19.0,122.54,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,9.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,0.0,18.0,1.3,2.0,18.0,14.16,0.0
2016,12,18,7,45,264.0,24.0,1.35,2.5,53.5,19.82,7.31
2016,12,18,8,0,528.0,30.0,1.4,3.0,89.0,27.77,18.94
2016,12,18,8,15,606.0,36.0,1.4,3.5,131.5,33.46,24.87
2016,12,18,8,30,684.0,42.0,1.4,4.0,174.0,39.24,30.52
2016,12,18,8,45,734.0,45.5,1.45,4.5,216.0,42.74,33.92
2016,12,18,9,0,784.0,49.0,1.5,5.0,258.0,46.31,37.25
2016,12,18,9,15,815.5,52.0,1.5,5.5,296.5,49.28,39.95
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,56.78,46.72
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,59.33,48.9
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,61.79,50.96
2016,12,18,10,15,902.5,60.5,1.45,7.0,429.5,63.7,52.62
2016,12,18,10,30,917.0,62.0,1.4,7.0,457.0,65.53,54.19
2016,12,18,10,45,927.0,63.0,1.4,7.5,477.5,66.84,55.19
2016,12,18,11,0,937.0,64.0,1.4,8.0,498.0,119.86,67.51
2016,12,18,11,15,943.0,65.0,1.4,8.0,511.5,175.42,102.86
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,230.55,147.84
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,283.38,195.31
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,334.92,243.13
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,383.79,289.3
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,430.64,333.13
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,473.53,372.22
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,513.78,408.06
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,548.45,439.35
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,579.88,467.35
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,605.4,490.16
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,627.32,509.69
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,640.96,523.04
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,650.75,533.05
2016,12,18,14,45,835.5,55.0,1.3,9.0,324.0,655.97,538.35
2016,12,18,15,0,807.0,53.0,1.3,9.0,287.0,651.36,534.87
2016,12,18,15,15,766.5,49.5,1.25,8.5,246.0,632.4,520.36
2016,12,18,15,30,726.0,46.0,1.2,8.0,205.0,609.42,501.63
2016,12,18,15,45,661.0,41.0,1.2,7.5,162.5,563.15,463.52
2016,12,18,16,0,596.0,36.0,1.2,7.0,120.0,513.19,419.58
2016,12,18,16,15,480.5,28.0,1.2,6.5,80.5,421.05,333.1
2016,12,18,16,30,365.0,20.0,1.2,6.0,41.0,314.97,120.76
2016,12,18,16,45,182.5,10.0,1.3,5.5,20.5,138.67,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,99.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,198.0,12.0,1.3,2.0,16.0,9.44,0.0
2016,12,19,7,45,344.0,21.5,1.3,3.0,50.5,19.56,6.58
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,28.5,19.45
2016,12,19,8,15,569.5,37.5,1.3,4.5,126.5,34.54,25.73
2016,12,19,8,30,649.0,44.0,1.3,5.0,168.0,40.67,31.69
2016,12,19,8,45,698.0,48.0,1.3,5.5,209.0,44.47,35.36
2016,12,19,9,0,747.0,52.0,1.3,6.0,250.0,48.32,38.95
2016,12,19,9,15,778.5,55.0,1.3,6.5,287.5,51.19,41.54
2016,12,19,9,30,810.0,58.0,1.3,7.0,325.0,54.06,44.06
2016,12,19,9,45,833.5,59.5,1.3,7.5,358.0,55.67,45.38
2016,12,19,10,0,857.0,61.0,1.3,8.0,391.0,62.66,51.56
2016,12,19,10,15,871.0,63.0,1.3,8.5,418.0,64.87,53.37
2016,12,19,10,30,885.0,65.0,1.3,9.0,445.0,67.0,55.09
2016,12,19,10,45,893.5,66.0,1.3,9.5,464.5,68.25,56.02
2016,12,19,11,0,902.0,67.0,1.3,10.0,484.0,117.69,66.92
2016,12,19,11,15,907.5,68.0,1.25,10.0,497.0,171.39,100.39
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,224.64,143.26
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,275.8,188.76
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,325.6,234.57
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,372.76,278.58
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,417.98,320.29
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,458.66,357.73
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,496.72,392.15
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,530.78,422.6
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,561.78,449.92
2016,12,19,13,45,873.0,66.0,1.1,11.0,435.5,585.09,470.78
2016,12,19,14,0,858.0,65.0,1.1,11.0,411.0,609.47,491.8
2016,12,19,14,15,787.5,65.0,1.05,10.5,364.5,592.04,481.22
2016,12,19,14,30,717.0,65.0,1.0,10.0,318.0,568.23,465.47
2016,12,19,14,45,741.0,60.0,0.95,10.0,298.0,597.06,488.99
2016,12,19,15,0,765.0,55.0,0.9,10.0,278.0,623.92,509.09
2016,12,19,15,15,723.0,51.5,0.9,9.5,238.0,603.42,493.59
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,578.92,474.35
2016,12,19,15,45,615.0,42.5,0.95,8.5,156.5,531.08,435.78
2016,12,19,16,0,549.0,37.0,1.0,8.0,115.0,479.66,391.57
2016,12,19,16,15,434.0,29.0,1.0,7.5,77.0,398.27,315.0
2016,12,19,16,30,319.0,21.0,1.0,7.0,39.0,292.56,123.08
2016,12,19,16,45,159.5,10.5,1.05,7.0,19.5,122.59,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,87.0,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,174.0,11.0,1.6,4.0,15.0,8.65,0.0
2016,12,20,7,45,318.5,21.0,1.6,4.5,48.0,17.46,4.71
2016,12,20,8,0,463.0,31.0,1.6,5.0,81.0,28.38,19.19
2016,12,20,8,15,542.5,37.0,1.55,5.5,121.0,33.93,25.04
2016,12,20,8,30,622.0,43.0,1.5,6.0,161.0,39.59,30.56
2016,12,20,8,45,669.5,47.5,1.45,6.5,201.0,43.77,34.57
2016,12,20,9,0,717.0,52.0,1.4,7.0,241.0,47.98,38.48
2016,12,20,9,15,749.0,55.0,1.3,7.5,278.0,50.81,41.03
2016,12,20,9,30,781.0,58.0,1.2,8.0,315.0,53.65,43.52
2016,12,20,9,45,804.5,59.5,1.15,8.5,347.0,55.22,44.81
2016,12,20,10,0,828.0,61.0,1.1,9.0,379.0,56.81,46.08
2016,12,20,10,15,842.5,62.5,1.05,9.5,405.5,64.01,52.4
2016,12,20,10,30,857.0,64.0,1.0,10.0,432.0,65.78,53.79
2016,12,20,10,45,866.0,65.5,0.95,10.5,451.5,67.37,55.02
2016,12,20,11,0,875.0,67.0,0.9,11.0,471.0,114.08,65.05
2016,12,20,11,15,880.5,67.5,0.85,11.0,483.5,165.94,96.67
2016,12,20,11,30,886.0,68.0,0.8,11.0,496.0,217.36,137.54
2016,12,20,11,45,887.5,68.5,0.8,11.5,501.0,267.23,181.43
2016,12,20,12,0,889.0,69.0,0.8,12.0,506.0,315.84,225.7
2016,12,20,12,15,887.5,69.0,0.75,12.0,504.0,361.59,268.0
2016,12,20,12,30,886.0,69.0,0.7,12.0,502.0,405.4,308.01
2016,12,20,12,45,878.5,69.5,0.7,12.5,491.5,445.08,343.53
2016,12,20,13,0,871.0,70.0,0.7,13.0,481.0,482.06,375.86
2016,12,20,13,15,862.5,69.0,0.7,13.0,464.0,514.21,404.3
2016,12,20,13,30,854.0,68.0,0.7,13.0,447.0,546.65,432.12
2016,12,20,13,45,840.5,66.5,0.75,13.0,423.5,569.97,452.99
2016,12,20,14,0,827.0,65.0,0.8,13.0,400.0,589.74,470.83
2016,12,20,14,15,808.0,63.0,0.8,12.5,370.0,601.91,483.02
2016,12,20,14,30,789.0,61.0,0.8,12.0,340.0,610.3,492.05
2016,12,20,14,45,762.0,58.0,0.8,12.0,305.0,608.37,492.07
2016,12,20,15,0,735.0,55.0,0.8,12.0,270.0,602.53,488.25
2016,12,20,15,15,693.5,51.5,0.8,11.5,231.5,582.1,473.27
2016,12,20,15,30,652.0,48.0,0.8,11.0,193.0,557.78,454.33
2016,12,20,15,45,589.0,42.5,0.8,10.5,153.0,512.05,417.29
2016,12,20,16,0,526.0,37.0,0.8,10.0,113.0,462.9,375.05
2016,12,20,16,15,414.0,28.5,0.85,9.5,75.5,382.89,301.48
2016,12,20,16,30,302.0,20.0,0.9,9.0,38.0,280.03,127.36
2016,12,20,16,45,151.0,10.0,0.95,8.5,19.0,116.13,0.0
