Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,67.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,135.0,11.0,1.1,8.0,13.0,8.65,0.0
2016,12,21,7,45,275.0,21.0,1.05,8.5,44.5,17.35,3.99
2016,12,21,8,0,415.0,31.0,1.0,9.0,76.0,25.88,16.66
2016,12,21,8,15,496.5,38.0,0.95,9.0,115.0,31.77,22.75
2016,12,21,8,30,578.0,45.0,0.9,9.0,154.0,37.75,28.54
2016,12,21,8,45,626.0,50.0,0.9,9.5,193.0,45.45,35.68
2016,12,21,9,0,674.0,55.0,0.9,10.0,232.0,49.96,39.81
2016,12,21,9,15,459.5,93.0,0.85,10.5,221.5,68.49,56.45
2016,12,21,9,30,245.0,131.0,0.8,11.0,211.0,90.64,76.03
2016,12,21,9,45,253.0,144.0,0.8,11.5,234.0,98.61,82.8
2016,12,21,10,0,261.0,157.0,0.8,12.0,257.0,106.39,89.35
2016,12,21,10,15,265.5,167.0,0.75,12.0,275.0,112.26,94.31
2016,12,21,10,30,270.0,177.0,0.7,12.0,293.0,118.0,99.15
2016,12,21,10,45,199.0,191.0,0.7,12.5,278.5,127.7,107.23
2016,12,21,11,0,128.0,205.0,0.7,13.0,264.0,145.05,112.62
2016,12,21,11,15,494.0,138.0,0.7,13.0,375.5,157.5,105.4
2016,12,21,11,30,860.0,71.0,0.7,13.0,487.0,213.54,134.4
2016,12,21,11,45,862.5,71.5,0.7,13.5,492.5,262.41,176.87
2016,12,21,12,0,865.0,72.0,0.7,14.0,498.0,310.18,219.89
2016,12,21,12,15,864.5,72.0,0.7,14.0,496.0,355.24,261.3
2016,12,21,12,30,864.0,72.0,0.7,14.0,494.0,398.52,300.71
2016,12,21,12,45,861.0,71.0,0.7,14.5,485.0,437.86,335.63
2016,12,21,13,0,858.0,70.0,0.7,15.0,476.0,474.83,367.71
2016,12,21,13,15,850.5,69.0,0.7,15.0,459.5,507.05,396.01
2016,12,21,13,30,843.0,68.0,0.7,15.0,443.0,539.66,423.76
2016,12,21,13,45,832.0,66.5,0.7,15.0,420.0,564.13,444.88
2016,12,21,14,0,821.0,65.0,0.7,15.0,397.0,585.25,463.06
2016,12,21,14,15,803.0,63.0,0.65,14.5,368.0,598.0,474.99
2016,12,21,14,30,785.0,61.0,0.6,14.0,339.0,607.03,483.82
2016,12,21,14,45,760.0,57.5,0.6,14.0,304.5,605.89,484.44
2016,12,21,15,0,735.0,54.0,0.6,14.0,270.0,600.91,481.33
2016,12,21,15,15,695.5,50.5,0.6,13.5,231.5,582.02,467.73
2016,12,21,15,30,656.0,47.0,0.6,13.0,193.0,559.34,450.32
2016,12,21,15,45,595.0,41.5,0.65,12.5,153.5,515.27,415.57
2016,12,21,16,0,534.0,36.0,0.7,12.0,114.0,467.93,375.71
2016,12,21,16,15,425.5,28.0,0.75,11.5,76.5,381.29,298.46
2016,12,21,16,30,317.0,20.0,0.8,11.0,39.0,291.73,141.94
2016,12,21,16,45,158.5,10.0,0.85,10.5,19.5,121.55,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,7.0,14.0,8.65,0.0
2016,12,22,7,45,297.5,21.5,1.0,7.5,46.5,17.85,3.78
2016,12,22,8,0,447.0,32.0,1.0,8.0,79.0,26.87,17.54
2016,12,22,8,15,531.0,38.5,1.0,8.0,120.0,32.4,23.4
2016,12,22,8,30,615.0,45.0,1.0,8.0,161.0,41.27,31.82
2016,12,22,8,45,667.5,50.0,1.0,8.5,202.0,45.85,36.18
2016,12,22,9,0,720.0,55.0,1.0,9.0,243.0,50.48,40.44
2016,12,22,9,15,753.0,58.0,0.9,9.5,280.5,53.26,42.93
2016,12,22,9,30,786.0,61.0,0.8,10.0,318.0,56.07,45.36
2016,12,22,9,45,809.0,63.5,0.75,10.5,350.5,58.35,47.27
2016,12,22,10,0,832.0,66.0,0.7,11.0,383.0,60.63,49.15
2016,12,22,10,15,846.5,67.5,0.6,11.5,410.0,62.01,50.2
2016,12,22,10,30,861.0,69.0,0.5,12.0,437.0,63.39,51.25
2016,12,22,10,45,870.5,70.0,0.45,12.5,457.0,64.3,51.88
2016,12,22,11,0,880.0,71.0,0.4,13.0,477.0,113.96,65.48
2016,12,22,11,15,886.0,72.0,0.4,13.0,490.0,166.73,96.41
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,219.14,137.01
2016,12,22,11,45,893.5,73.5,0.4,13.5,508.5,269.58,180.46
2016,12,22,12,0,895.0,74.0,0.4,14.0,514.0,318.77,224.37
2016,12,22,12,15,894.5,73.5,0.5,14.0,512.0,365.0,266.93
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,409.36,307.61
2016,12,22,12,45,893.0,71.5,0.7,14.0,501.5,450.53,345.13
2016,12,22,13,0,892.0,70.0,0.8,14.0,493.0,489.39,380.12
2016,12,22,13,15,884.5,69.0,0.8,14.0,476.0,523.06,409.74
2016,12,22,13,30,877.0,68.0,0.8,14.0,459.0,553.71,436.32
2016,12,22,13,45,865.0,66.5,0.8,14.0,435.5,578.15,457.66
2016,12,22,14,0,853.0,65.0,0.8,14.0,412.0,603.8,479.24
2016,12,22,14,15,834.5,63.0,0.7,14.0,381.5,617.24,490.32
2016,12,22,14,30,816.0,61.0,0.6,14.0,351.0,626.82,498.11
2016,12,22,14,45,788.0,58.5,0.55,14.0,315.5,625.6,498.07
2016,12,22,15,0,760.0,56.0,0.5,14.0,280.0,620.34,494.15
2016,12,22,15,15,719.0,52.0,0.6,13.5,240.5,600.23,481.03
2016,12,22,15,30,678.0,48.0,0.7,13.0,201.0,576.19,463.81
2016,12,22,15,45,611.5,43.0,0.8,12.5,159.5,528.84,427.1
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,477.78,384.74
2016,12,22,16,15,434.5,29.5,0.95,11.5,80.0,398.99,313.57
2016,12,22,16,30,324.0,21.0,1.0,11.0,42.0,298.92,155.94
2016,12,22,16,45,162.0,10.5,1.05,11.0,21.0,124.52,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,9.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.5,2.7,9.0,5.5,4.16,0.0
2016,12,23,8,30,0.0,8.0,2.7,9.0,8.0,6.06,0.0
2016,12,23,8,45,0.0,10.0,2.7,9.5,10.0,7.58,1.25
2016,12,23,9,0,0.0,12.0,2.7,10.0,12.0,9.11,2.66
2016,12,23,9,15,0.0,14.0,2.55,10.0,14.0,10.64,4.07
2016,12,23,9,30,0.0,16.0,2.4,10.0,16.0,12.17,5.46
2016,12,23,9,45,0.0,17.5,2.3,10.5,17.5,13.32,6.48
2016,12,23,10,0,0.0,19.0,2.2,11.0,19.0,14.47,7.49
2016,12,23,10,15,0.0,36.5,2.1,11.0,36.5,27.87,19.61
2016,12,23,10,30,0.0,54.0,2.0,11.0,54.0,41.35,31.71
2016,12,23,10,45,0.0,31.5,1.9,11.5,31.5,24.05,16.06
2016,12,23,11,0,0.0,9.0,1.8,12.0,9.0,6.86,0.26
2016,12,23,11,15,0.0,9.5,1.9,12.0,9.5,7.24,0.59
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,7.62,0.91
2016,12,23,11,45,0.0,69.0,2.15,12.0,69.0,52.96,39.78
2016,12,23,12,0,0.0,128.0,2.3,12.0,128.0,97.62,77.55
2016,12,23,12,15,22.5,165.5,2.35,11.5,177.0,133.8,107.45
2016,12,23,12,30,45.0,203.0,2.4,11.0,226.0,177.78,144.09
2016,12,23,12,45,22.5,136.0,2.5,11.0,147.5,118.67,95.31
2016,12,23,13,0,0.0,69.0,2.6,11.0,69.0,52.95,39.89
2016,12,23,13,15,0.0,59.0,2.6,11.0,59.0,45.22,33.35
2016,12,23,13,30,0.0,49.0,2.6,11.0,49.0,37.5,26.76
2016,12,23,13,45,0.0,32.0,2.6,11.0,32.0,24.43,15.52
2016,12,23,14,0,0.0,15.0,2.6,11.0,15.0,11.42,4.27
2016,12,23,14,15,17.0,77.5,2.5,10.5,83.5,75.54,60.19
2016,12,23,14,30,34.0,140.0,2.4,10.0,152.0,154.28,127.94
2016,12,23,14,45,29.0,126.5,2.35,10.0,136.0,141.52,117.06
2016,12,23,15,0,24.0,113.0,2.3,10.0,120.0,128.28,105.8
2016,12,23,15,15,18.0,98.0,2.2,9.5,103.0,100.9,82.37
2016,12,23,15,30,12.0,83.0,2.1,9.0,86.0,84.63,68.17
2016,12,23,15,45,6.0,66.5,2.05,9.0,68.0,65.92,51.49
2016,12,23,16,0,0.0,50.0,2.0,9.0,50.0,46.41,34.01
2016,12,23,16,15,0.0,33.5,1.95,8.5,33.5,30.0,19.22
2016,12,23,16,30,0.0,17.0,1.9,8.0,17.0,12.97,1.89
2016,12,23,16,45,0.0,8.5,1.9,8.0,8.5,6.69,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,16.0,2.05,6.5,37.5,13.01,0.44
2016,12,24,8,0,418.0,32.0,2.1,7.0,75.0,26.76,17.39
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,32.66,23.66
2016,12,24,8,30,593.0,46.0,2.2,7.0,155.0,38.67,29.54
2016,12,24,8,45,651.0,50.0,2.25,7.5,196.5,45.7,36.15
2016,12,24,9,0,709.0,54.0,2.3,8.0,238.0,49.53,39.71
2016,12,24,9,15,743.0,57.0,2.3,8.0,275.5,52.33,42.31
2016,12,24,9,30,777.0,60.0,2.3,8.0,313.0,55.16,44.87
2016,12,24,9,45,804.5,61.5,2.35,8.0,346.5,56.75,46.26
2016,12,24,10,0,832.0,63.0,2.4,8.0,380.0,58.37,47.67
2016,12,24,10,15,847.5,64.5,2.35,8.0,407.0,59.81,48.89
2016,12,24,10,30,863.0,66.0,2.3,8.0,434.0,67.23,55.52
2016,12,24,10,45,874.5,67.0,2.3,8.5,455.0,68.53,56.5
2016,12,24,11,0,886.0,68.0,2.3,9.0,476.0,109.15,63.7
2016,12,24,11,15,892.0,68.5,2.3,9.0,489.5,161.83,94.55
2016,12,24,11,30,898.0,69.0,2.3,9.0,503.0,214.13,136.03
2016,12,24,11,45,901.5,69.5,2.3,9.0,509.0,265.3,181.9
2016,12,24,12,0,905.0,70.0,2.3,9.0,515.0,315.43,228.95
2016,12,24,12,15,904.5,70.0,2.3,9.0,513.5,362.58,274.06
2016,12,24,12,30,904.0,70.0,2.3,9.0,512.0,407.89,317.16
2016,12,24,12,45,894.0,71.5,2.3,9.0,502.0,448.65,355.88
2016,12,24,13,0,884.0,73.0,2.3,9.0,492.0,486.52,391.3
2016,12,24,13,15,876.5,72.0,2.25,9.0,475.5,522.67,424.23
2016,12,24,13,30,869.0,71.0,2.2,9.0,459.0,554.1,452.61
2016,12,24,13,45,858.5,69.0,2.2,9.0,436.0,579.6,475.92
2016,12,24,14,0,848.0,67.0,2.2,9.0,413.0,601.66,496.04
2016,12,24,14,15,830.0,65.0,2.15,8.5,383.0,615.55,509.99
2016,12,24,14,30,812.0,63.0,2.1,8.0,353.0,625.6,520.59
2016,12,24,14,45,786.5,60.0,2.05,8.0,318.0,625.65,522.0
2016,12,24,15,0,761.0,57.0,2.0,8.0,283.0,621.73,519.37
2016,12,24,15,15,721.0,53.0,1.9,7.5,243.5,602.55,504.33
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,579.42,485.18
2016,12,24,15,45,617.5,44.0,1.7,7.0,163.0,534.41,446.34
2016,12,24,16,0,554.0,39.0,1.6,7.0,122.0,485.63,402.3
2016,12,24,16,15,442.5,31.0,1.55,6.5,83.0,406.78,329.43
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,308.36,184.26
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,127.99,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,15.5,0.95,5.5,36.5,12.6,0.0
2016,12,25,8,0,410.0,31.0,0.9,6.0,73.0,25.89,16.72
2016,12,25,8,15,497.0,38.0,0.9,6.0,113.0,31.8,23.03
2016,12,25,8,30,584.0,45.0,0.9,6.0,153.0,37.81,28.93
2016,12,25,8,45,641.0,49.5,0.95,6.5,193.5,45.19,35.86
2016,12,25,9,0,698.0,54.0,1.0,7.0,234.0,49.41,39.79
2016,12,25,9,15,732.0,57.5,1.05,7.0,271.5,52.6,42.75
2016,12,25,9,30,766.0,61.0,1.1,7.0,309.0,55.79,45.65
2016,12,25,9,45,783.0,64.5,1.15,7.5,341.0,58.73,48.18
2016,12,25,10,0,800.0,68.0,1.2,8.0,373.0,61.63,50.63
2016,12,25,10,15,678.5,96.5,1.2,8.0,367.5,74.69,62.33
2016,12,25,10,30,557.0,125.0,1.2,8.0,362.0,89.52,75.52
2016,12,25,10,45,657.5,105.0,1.2,8.5,398.0,79.23,66.05
2016,12,25,11,0,758.0,85.0,1.2,9.0,434.0,106.83,65.74
2016,12,25,11,15,622.5,125.0,1.2,9.0,417.5,161.8,105.91
2016,12,25,11,30,487.0,165.0,1.2,9.0,401.0,203.68,145.04
2016,12,25,11,45,678.5,120.5,1.25,9.5,453.0,248.89,176.05
2016,12,25,12,0,870.0,76.0,1.3,10.0,505.0,307.6,221.54
2016,12,25,12,15,657.5,127.5,1.25,10.0,451.0,327.65,249.25
2016,12,25,12,30,445.0,179.0,1.2,10.0,397.0,323.3,254.34
2016,12,25,12,45,386.5,186.5,1.2,10.0,373.5,324.68,259.43
2016,12,25,13,0,328.0,194.0,1.2,10.0,350.0,326.9,264.1
2016,12,25,13,15,371.5,179.0,1.2,10.0,350.0,354.27,288.07
2016,12,25,13,30,415.0,164.0,1.2,10.0,350.0,394.49,321.98
2016,12,25,13,45,306.5,169.5,1.2,10.0,303.0,346.61,285.05
2016,12,25,14,0,198.0,175.0,1.2,10.0,256.0,290.47,240.4
2016,12,25,14,15,292.0,151.0,1.15,10.0,260.5,348.61,289.97
2016,12,25,14,30,386.0,127.0,1.1,10.0,265.0,412.02,342.46
2016,12,25,14,45,370.5,116.5,1.1,10.0,238.5,404.01,336.62
2016,12,25,15,0,355.0,106.0,1.1,10.0,212.0,393.62,329.04
2016,12,25,15,15,502.5,78.0,1.05,9.5,205.5,481.01,401.32
2016,12,25,15,30,650.0,50.0,1.0,9.0,199.0,558.28,461.32
2016,12,25,15,45,590.5,44.5,1.0,8.5,159.0,515.46,425.32
2016,12,25,16,0,531.0,39.0,1.0,8.0,119.0,477.6,391.91
2016,12,25,16,15,424.0,31.0,1.05,7.5,81.5,393.34,316.89
2016,12,25,16,30,317.0,23.0,1.1,7.0,44.0,299.5,185.95
2016,12,25,16,45,158.5,11.5,1.15,6.5,22.0,123.06,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,12.46,0.0
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,25.71,16.64
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.5,31.35,22.73
2016,12,26,8,30,630.0,40.0,1.5,5.0,156.0,37.09,28.36
2016,12,26,8,45,680.0,44.0,1.5,5.5,196.5,40.95,32.1
2016,12,26,9,0,730.0,48.0,1.5,6.0,237.0,44.86,35.76
2016,12,26,9,15,762.5,51.0,1.45,6.5,274.5,47.79,38.42
2016,12,26,9,30,795.0,54.0,1.4,7.0,312.0,50.72,41.02
2016,12,26,9,45,814.5,57.0,1.35,7.5,344.5,53.46,43.38
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,56.15,45.67
2016,12,26,10,15,849.5,61.5,1.25,8.5,404.5,63.39,52.05
2016,12,26,10,30,865.0,63.0,1.2,9.0,432.0,65.2,53.48
2016,12,26,10,45,873.5,65.0,1.15,9.5,452.5,67.15,55.04
2016,12,26,11,0,882.0,67.0,1.1,10.0,473.0,105.34,61.51
2016,12,26,11,15,888.0,67.5,1.0,10.0,486.5,157.83,91.09
2016,12,26,11,30,894.0,68.0,0.9,10.0,500.0,209.97,131.42
2016,12,26,11,45,895.0,69.0,0.85,10.0,506.0,260.86,176.14
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,310.49,221.71
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,357.34,265.04
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,402.38,306.1
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,443.09,342.39
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,481.24,375.47
2016,12,26,13,15,877.0,68.0,0.45,11.0,474.0,514.71,404.61
2016,12,26,13,30,869.0,67.0,0.4,11.0,458.0,545.16,430.56
2016,12,26,13,45,856.0,66.0,0.4,11.0,434.5,569.67,451.92
2016,12,26,14,0,843.0,65.0,0.4,11.0,411.0,595.33,473.48
2016,12,26,14,15,825.0,63.0,0.4,11.0,381.5,609.23,485.98
2016,12,26,14,30,807.0,61.0,0.4,11.0,352.0,619.34,495.38
2016,12,26,14,45,780.5,58.0,0.4,11.0,317.0,618.78,496.53
2016,12,26,15,0,754.0,55.0,0.4,11.0,282.0,614.26,493.89
2016,12,26,15,15,715.0,51.5,0.55,10.5,243.0,596.5,483.15
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,574.88,468.33
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.5,531.92,435.29
2016,12,26,16,0,554.0,38.0,1.0,9.0,123.0,485.46,396.74
2016,12,26,16,15,450.5,30.0,1.1,8.5,84.5,402.42,323.74
2016,12,26,16,30,347.0,22.0,1.2,8.0,46.0,311.85,200.71
2016,12,26,16,45,173.5,11.0,1.3,8.0,23.0,133.58,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,205.0,15.0,1.1,5.5,36.0,12.19,0.0
2016,12,27,8,0,410.0,30.0,1.0,6.0,72.0,25.07,15.92
2016,12,27,8,15,496.5,37.5,0.95,6.0,111.5,31.4,22.64
2016,12,27,8,30,583.0,45.0,0.9,6.0,151.0,37.81,28.91
2016,12,27,8,45,638.5,49.5,0.85,6.5,191.5,45.17,35.85
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,49.37,39.76
2016,12,27,9,15,728.5,57.5,0.8,7.5,270.0,52.56,42.63
2016,12,27,9,30,763.0,61.0,0.8,8.0,308.0,55.75,45.44
2016,12,27,9,45,789.0,62.5,0.8,8.5,341.0,57.28,46.69
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,58.85,47.94
2016,12,27,10,15,831.0,66.0,0.8,9.5,401.5,60.63,49.37
2016,12,27,10,30,847.0,68.0,0.8,10.0,429.0,62.4,50.78
2016,12,27,10,45,856.5,69.5,0.8,10.5,449.5,63.68,51.74
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,100.13,57.84
2016,12,27,11,15,872.0,72.0,0.8,11.0,483.5,158.05,91.71
2016,12,27,11,30,878.0,73.0,0.8,11.0,497.0,209.91,131.45
2016,12,27,11,45,880.0,73.5,0.85,11.5,503.0,259.99,174.92
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,308.92,219.36
2016,12,27,12,15,881.0,74.0,0.9,12.0,508.0,355.13,262.27
2016,12,27,12,30,880.0,74.0,0.9,12.0,507.0,399.5,303.19
2016,12,27,12,45,875.0,73.5,0.9,12.0,498.0,439.75,340.09
2016,12,27,13,0,870.0,73.0,0.9,12.0,489.0,477.49,374.09
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.5,513.04,405.47
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,543.96,432.55
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,569.22,454.74
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,591.07,473.85
2016,12,27,14,15,813.0,66.0,0.85,12.0,380.5,604.81,485.98
2016,12,27,14,30,795.0,64.0,0.8,12.0,351.0,614.78,494.89
2016,12,27,14,45,766.5,61.5,0.75,12.0,316.0,613.34,494.83
2016,12,27,15,0,738.0,59.0,0.7,12.0,281.0,607.87,491.11
2016,12,27,15,15,698.0,55.0,0.7,11.0,242.5,588.64,478.23
2016,12,27,15,30,658.0,51.0,0.7,10.0,204.0,565.48,461.42
2016,12,27,15,45,594.0,45.5,0.7,9.5,163.5,519.56,424.81
2016,12,27,16,0,530.0,40.0,0.7,9.0,123.0,478.5,389.71
2016,12,27,16,15,425.5,32.0,0.75,8.5,85.0,395.97,317.93
2016,12,27,16,30,321.0,24.0,0.8,8.0,47.0,306.27,203.19
2016,12,27,16,45,160.5,12.0,0.9,7.5,23.5,125.14,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,236.0,14.0,1.5,4.5,37.5,12.48,0.0
2016,12,28,8,0,472.0,28.0,1.5,5.0,75.0,25.75,16.53
2016,12,28,8,15,556.0,34.5,1.45,5.5,116.0,31.84,23.06
2016,12,28,8,30,640.0,41.0,1.4,6.0,157.0,38.03,29.08
2016,12,28,8,45,692.0,45.0,1.4,6.5,198.5,41.9,32.83
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,45.82,36.5
2016,12,28,9,15,777.0,52.0,1.35,7.5,278.0,48.76,39.16
2016,12,28,9,30,810.0,55.0,1.3,8.0,316.0,51.7,41.75
2016,12,28,9,45,836.0,56.0,1.3,8.5,350.0,57.99,47.32
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,59.83,48.81
2016,12,28,10,15,876.5,58.5,1.3,9.5,411.5,61.75,50.37
2016,12,28,10,30,891.0,60.0,1.3,10.0,439.0,63.59,51.83
2016,12,28,10,45,901.5,60.5,1.35,11.0,460.5,64.58,52.43
2016,12,28,11,0,912.0,61.0,1.4,12.0,482.0,100.11,57.09
2016,12,28,11,15,917.5,61.5,1.3,12.0,495.5,154.08,86.49
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,207.62,127.39
2016,12,28,11,45,926.0,62.0,1.15,12.5,515.5,259.57,172.4
2016,12,28,12,0,929.0,62.0,1.1,13.0,522.0,310.38,218.44
2016,12,28,12,15,928.0,62.0,1.1,13.0,520.5,358.58,263.26
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,404.86,306.0
2016,12,28,12,45,923.0,62.0,1.1,13.5,510.0,447.81,344.63
2016,12,28,13,0,919.0,62.0,1.1,14.0,501.0,488.25,380.16
2016,12,28,13,15,911.5,61.0,1.1,14.0,485.0,523.28,411.3
2016,12,28,13,30,904.0,60.0,1.1,14.0,469.0,555.23,439.29
2016,12,28,13,45,892.5,59.0,1.1,14.0,445.5,581.75,462.52
2016,12,28,14,0,881.0,58.0,1.1,14.0,422.0,604.82,482.62
2016,12,28,14,15,864.5,56.5,1.0,13.5,392.5,620.71,496.91
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,632.91,507.98
2016,12,28,14,45,823.0,53.0,0.85,13.0,328.0,635.16,510.71
2016,12,28,15,0,798.0,51.0,0.8,13.0,293.0,639.92,513.91
2016,12,28,15,15,761.5,47.5,0.8,12.0,254.0,624.75,504.18
2016,12,28,15,30,725.0,44.0,0.8,11.0,215.0,605.72,490.73
2016,12,28,15,45,667.0,40.0,0.8,10.5,173.5,566.86,459.84
2016,12,28,16,0,609.0,36.0,0.8,10.0,132.0,524.52,423.99
2016,12,28,16,15,511.0,29.0,0.85,9.5,92.0,446.77,356.5
2016,12,28,16,30,413.0,22.0,0.9,9.0,52.0,363.21,246.35
2016,12,28,16,45,206.5,11.0,0.95,8.5,26.0,157.7,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.0,1.5,6.5,37.5,12.25,0.0
2016,12,29,8,0,453.0,30.0,1.5,7.0,75.0,27.5,17.83
2016,12,29,8,15,540.0,36.5,1.5,7.5,116.0,33.51,24.34
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,39.65,30.29
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,44.28,34.72
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,48.94,39.02
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,51.79,41.58
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,54.66,44.08
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,59.12,47.96
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,63.47,51.69
2016,12,29,10,15,836.5,71.5,1.0,11.5,409.0,64.82,52.7
2016,12,29,10,30,853.0,73.0,0.9,12.0,437.0,66.18,53.71
2016,12,29,10,45,864.0,74.5,0.8,12.5,458.5,67.43,54.64
2016,12,29,11,0,875.0,76.0,0.7,13.0,480.0,101.78,59.67
2016,12,29,11,15,881.0,77.0,0.6,13.5,494.0,155.51,88.59
2016,12,29,11,30,887.0,78.0,0.5,14.0,508.0,209.01,128.45
2016,12,29,11,45,889.0,78.5,0.45,14.5,514.0,260.77,172.2
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,311.41,216.77
2016,12,29,12,15,889.5,79.0,0.35,15.0,518.5,359.17,259.65
2016,12,29,12,30,888.0,79.0,0.3,15.0,517.0,405.04,300.34
2016,12,29,12,45,890.0,76.5,0.3,15.5,509.5,447.18,336.88
2016,12,29,13,0,892.0,74.0,0.3,16.0,502.0,487.11,370.72
2016,12,29,13,15,884.0,73.0,0.25,16.0,485.5,521.34,399.66
2016,12,29,13,30,876.0,72.0,0.2,16.0,469.0,555.74,427.75
2016,12,29,13,45,861.5,70.5,0.2,16.0,445.0,580.31,448.55
2016,12,29,14,0,847.0,69.0,0.2,16.0,421.0,601.19,466.24
2016,12,29,14,15,712.0,83.0,0.2,15.5,364.0,562.11,440.29
2016,12,29,14,30,577.0,97.0,0.2,15.0,307.0,511.35,405.12
2016,12,29,14,45,546.0,93.0,0.2,15.0,277.0,502.97,400.78
2016,12,29,15,0,515.0,89.0,0.2,15.0,247.0,490.86,392.61
2016,12,29,15,15,487.0,80.0,0.35,14.5,213.5,472.46,381.3
2016,12,29,15,30,459.0,71.0,0.5,14.0,180.0,450.96,366.54
2016,12,29,15,45,407.5,61.5,0.65,13.5,144.5,409.02,334.1
2016,12,29,16,0,356.0,52.0,0.8,13.0,109.0,362.14,295.64
2016,12,29,16,15,286.0,39.5,0.85,12.5,76.0,300.15,241.09
2016,12,29,16,30,216.0,27.0,0.9,12.0,43.0,235.5,163.11
2016,12,29,16,45,108.0,13.5,0.95,11.5,21.5,88.68,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,16.5,0.95,8.5,31.5,13.31,0.0
2016,12,30,8,0,298.0,33.0,0.9,9.0,63.0,27.14,17.35
2016,12,30,8,15,378.5,43.0,0.85,9.5,99.5,35.21,25.64
2016,12,30,8,30,459.0,53.0,0.8,10.0,136.0,43.26,33.3
2016,12,30,8,45,510.5,60.5,0.8,10.5,174.0,49.06,38.74
2016,12,30,9,0,562.0,68.0,0.8,11.0,212.0,54.83,44.02
2016,12,30,9,15,595.5,74.0,0.8,11.0,248.0,59.23,48.03
2016,12,30,9,30,629.0,80.0,0.8,11.0,284.0,63.61,51.94
2016,12,30,9,45,673.5,79.5,0.8,11.5,318.0,63.43,51.61
2016,12,30,10,0,718.0,79.0,0.8,12.0,352.0,63.44,51.45
2016,12,30,10,15,749.0,75.0,0.8,12.0,378.5,65.93,53.58
2016,12,30,10,30,780.0,71.0,0.8,12.0,405.0,63.38,51.22
2016,12,30,10,45,777.5,79.0,0.8,12.5,425.0,69.06,56.08
2016,12,30,11,0,775.0,87.0,0.8,13.0,445.0,103.43,63.95
2016,12,30,11,15,781.5,88.5,0.8,13.0,459.0,152.35,90.47
2016,12,30,11,30,788.0,90.0,0.8,13.0,473.0,201.26,127.31
2016,12,30,11,45,691.0,117.5,0.85,13.5,456.5,244.4,168.36
2016,12,30,12,0,594.0,145.0,0.9,14.0,440.0,281.42,205.13
2016,12,30,12,15,602.0,141.0,0.9,14.0,439.5,316.68,237.07
2016,12,30,12,30,610.0,137.0,0.9,14.0,439.0,351.35,268.41
2016,12,30,12,45,725.0,109.0,0.9,14.0,462.0,408.27,315.22
2016,12,30,13,0,840.0,81.0,0.9,14.0,485.0,471.28,366.73
2016,12,30,13,15,832.0,80.0,0.9,14.0,469.5,504.56,395.91
2016,12,30,13,30,824.0,79.0,0.9,14.0,454.0,534.86,422.31
2016,12,30,13,45,810.5,77.5,0.9,14.0,431.0,558.46,443.08
2016,12,30,14,0,797.0,76.0,0.9,14.0,408.0,578.57,460.76
2016,12,30,14,15,778.0,74.0,0.9,13.5,379.5,591.18,473.32
2016,12,30,14,30,759.0,72.0,0.9,13.0,351.0,599.99,482.74
2016,12,30,14,45,730.5,69.0,0.9,13.0,316.5,597.54,482.49
2016,12,30,15,0,702.0,66.0,0.9,13.0,282.0,595.52,482.02
2016,12,30,15,15,662.0,61.5,0.85,12.5,244.0,576.3,468.13
2016,12,30,15,30,622.0,57.0,0.8,12.0,206.0,553.42,450.39
2016,12,30,15,45,555.5,51.5,0.75,11.5,165.5,506.63,413.01
2016,12,30,16,0,489.0,46.0,0.7,11.0,125.0,456.64,371.25
2016,12,30,16,15,388.5,36.5,0.7,10.5,87.5,374.87,301.46
2016,12,30,16,30,288.0,27.0,0.7,10.0,50.0,290.02,206.41
2016,12,30,16,45,144.0,13.5,0.75,9.5,25.0,114.85,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
